Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,16.98,2.58
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,33.58,22.81
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,41.34,30.41
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,51.71,39.85
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,57.7,45.19
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,63.7,50.34
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,62.74,49.2
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,67.27,52.74
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,111.41,62.98
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,174.84,101.09
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,242.49,153.79
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,308.01,209.76
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,373.12,267.75
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,438.74,325.91
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,502.69,381.02
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,566.36,434.36
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,627.27,484.73
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,686.78,532.65
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,742.7,576.87
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,796.65,618.68
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,846.04,654.13
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,892.59,686.82
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,934.45,714.73
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,973.04,740.12
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,1005.28,762.18
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,1033.66,781.55
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,1055.8,796.98
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,1073.8,809.71
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,1085.39,817.89
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,1092.71,823.34
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,1088.83,821.36
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,1080.74,816.76
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,1066.52,809.43
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,1048.33,799.53
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,1022.21,784.21
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,992.62,766.48
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,949.74,737.39
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,915.18,713.89
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,856.07,672.98
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,795.69,630.44
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,714.36,572.41
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,634.14,511.78
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,518.88,419.1
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,419.85,331.11
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,208.46,69.83
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,13.85,2.65
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,28.42,19.31
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,35.61,26.38
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,46.54,36.45
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,51.96,41.3
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,57.39,45.97
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,61.32,49.05
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,65.2,51.99
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,110.63,62.32
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,181.2,106.01
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,246.84,157.47
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,313.65,214.49
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,379.4,272.43
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,445.44,329.86
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,509.23,383.33
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,571.98,433.88
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,632.46,481.82
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,691.43,527.0
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,745.76,566.61
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,797.48,603.12
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,845.07,635.88
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,889.79,665.47
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,929.41,690.12
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,965.58,712.32
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,995.82,731.94
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,1022.23,749.15
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,1042.32,761.54
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,1058.33,771.47
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,1067.14,778.49
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,1071.74,783.09
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,1068.63,782.99
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,1061.4,780.49
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,1045.44,773.47
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,1038.66,772.67
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,905.32,685.57
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,752.98,582.64
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,830.41,639.52
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,880.05,673.68
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,816.96,630.01
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,759.93,590.43
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,675.67,534.29
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,593.25,475.42
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,478.0,385.57
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,369.99,293.54
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,187.19,77.11
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,16.37,5.22
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,32.01,22.26
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,47.5,36.6
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,62.63,50.28
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,74.59,60.8
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,86.26,70.74
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,85.14,69.3
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,87.73,71.05
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,116.17,71.27
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,177.89,105.53
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,240.53,154.0
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,305.13,208.31
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,368.99,263.28
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,433.6,318.11
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,495.92,369.86
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,557.1,419.09
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,615.61,465.0
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,672.88,508.59
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,725.69,547.79
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,776.34,584.48
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,822.98,617.89
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,866.95,647.93
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,904.73,672.75
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,939.18,695.28
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,968.25,714.92
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,993.67,732.25
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,979.48,723.94
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,954.81,709.01
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,1008.51,745.87
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,1049.71,773.69
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,1034.55,765.08
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,1014.99,754.14
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,995.96,744.4
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,981.92,738.11
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,946.46,717.58
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,908.05,694.93
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,858.89,662.24
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,807.72,627.62
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,738.82,579.75
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,669.53,530.26
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,581.98,466.85
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,493.27,399.27
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,380.77,308.96
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,276.68,219.27
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,141.95,65.83
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,17.21,6.59
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,33.17,23.22
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,50.04,38.78
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,66.62,53.83
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,80.5,66.18
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,94.68,78.49
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,96.57,79.64
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,98.7,80.93
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,111.53,87.43
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,125.05,97.97
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,101.06,77.91
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,74.65,56.0
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,79.66,59.96
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,84.7,63.92
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,116.43,89.34
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,148.88,115.06
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,155.03,119.59
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,161.32,124.26
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,143.25,109.57
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,124.64,94.49
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,126.61,96.04
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,128.61,97.63
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,129.02,97.76
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,129.41,97.89
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,171.78,131.53
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,216.07,166.45
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,213.07,163.87
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,210.0,161.32
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,171.16,130.92
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,132.36,100.33
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,151.78,116.02
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,172.28,132.55
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,597.12,473.76
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,941.69,729.37
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,668.25,527.25
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,345.02,274.09
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,303.13,242.71
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,261.17,210.06
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,228.73,184.37
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,196.36,158.28
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,160.83,129.27
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,125.27,99.54
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,85.47,65.5
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,37.83,24.89
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,16.21,3.14
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.27,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.03,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.17,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,5.32,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,34.79,24.98
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,64.32,50.55
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,96.39,74.3
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,128.85,100.24
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,136.16,105.64
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,143.32,110.95
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,137.01,105.68
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,129.89,99.79
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,145.34,111.97
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,161.33,124.55
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,207.27,160.87
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,262.8,204.4
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,310.57,241.27
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,361.79,280.41
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,370.3,286.81
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,378.46,293.02
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,385.68,298.64
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,392.68,304.12
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,315.81,244.82
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,220.28,170.13
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,166.35,127.76
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,112.79,85.14
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,151.18,116.1
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,191.68,148.57
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,130.21,99.73
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,70.98,52.07
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,129.49,99.99
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,194.69,153.14
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,237.89,188.83
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,262.1,209.38
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,174.37,138.76
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,79.84,60.83
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,67.55,50.86
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,55.21,40.69
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,43.28,30.8
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,32.1,21.37
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,22.88,13.42
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,13.69,5.46
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,4.72,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,20.03,9.57
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,34.64,23.99
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,50.91,38.65
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,66.94,52.86
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,82.95,66.89
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,98.68,80.41
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,96.28,77.96
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,94.3,75.85
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,136.53,92.49
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,189.21,127.89
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,239.15,168.54
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,283.88,207.08
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,327.08,243.33
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,368.98,277.87
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,424.77,321.4
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,484.88,367.95
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,567.42,431.93
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,652.94,498.05
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,703.01,535.69
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,750.46,570.56
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,795.37,602.69
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,837.8,630.72
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,873.5,653.93
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,918.65,683.26
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,947.5,702.56
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,972.79,719.47
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,990.05,730.0
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,1003.38,738.02
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,1010.73,742.68
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,1014.11,744.93
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,998.8,734.26
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,988.72,727.36
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,968.95,715.63
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,945.69,701.78
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,911.41,681.1
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,874.26,658.4
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,825.14,626.82
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,774.1,593.43
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,709.08,549.71
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,643.52,504.29
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,551.97,438.86
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,470.9,378.14
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,367.42,295.06
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,271.5,213.63
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,143.27,84.15
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,7.58,0.88
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,12.15,5.0
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,16.73,9.1
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,21.71,13.52
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,26.71,17.89
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,23.66,15.15
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,20.61,12.42
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,19.86,10.98
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,19.11,10.3
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,14.69
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,29.91,19.06
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,34.56,22.82
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,39.23,26.57
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,36.55,24.27
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,33.88,21.99
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,50.55,35.47
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,67.28,48.91
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,75.49,55.45
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,83.77,62.03
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,144.01,110.1
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,206.65,159.36
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,225.25,173.86
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,244.47,188.93
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,163.25,125.3
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,83.26,61.58
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,88.1,65.57
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,93.0,69.57
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,121.71,92.74
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,151.69,116.82
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,105.76,80.22
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,61.66,44.69
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,56.2,40.47
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,50.74,36.2
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,33.73,22.29
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,16.81,8.34
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,11.44,3.92
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.02,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,4.54,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,6.07,0.0
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,7.59,1.17
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,9.12,2.52
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,13.71,6.57
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,18.31,10.58
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,18.71,10.18
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,19.12,10.47
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,27.58,17.48
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,36.08,24.45
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,79.85,60.52
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,122.76,95.43
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,69.33,51.59
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,94.49,71.84
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,174.14,135.82
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,132.85,102.5
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,91.04,68.62
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,97.11,73.55
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,103.23,78.51
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,101.73,77.32
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,100.2,76.13
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,107.24,81.88
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,114.4,87.75
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,118.43,91.15
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,122.59,94.68
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,96.99,74.03
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,71.77,53.54
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,76.64,57.81
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,81.76,62.31
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,48.39,34.8
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.84
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,19.09,10.49
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,22.14,13.15
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,19.06,10.59
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,15.99,8.01
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,12.92,5.42
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,9.87,2.8
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,6.82,0.13
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,3.78,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,1.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,14.09,6.0
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,24.44,15.85
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,37.63,27.94
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,50.43,39.56
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,63.44,51.08
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,76.34,62.25
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,44.04,33.49
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,9.14,2.46
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,69.86,53.16
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,125.98,99.16
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,123.54,96.67
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,120.32,93.66
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,78.94,59.55
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,35.37,23.61
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,25.37,15.29
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,23.48,13.64
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,31.61,20.26
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,54.5,38.8
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,77.51,57.24
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,73.64,54.08
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,69.75,50.92
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,253.01,197.27
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,448.79,346.1
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,605.59,463.98
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,733.32,557.72
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,488.49,377.61
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,178.19,136.95
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,301.16,234.88
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,417.59,324.23
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,392.08,304.92
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,365.82,285.57
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,308.64,241.81
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,228.56,179.46
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,168.93,132.38
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,110.44,85.15
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,366.09,296.92
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,585.86,468.02
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,510.35,410.04
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,458.05,370.23
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,400.0,326.22
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,342.79,281.02
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,265.1,216.48
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,191.24,152.76
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,108.18,71.16
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,6.69,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,12.94,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,27.1,17.07
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,41.33,30.72
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,49.21,38.16
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,59.61,47.54
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,65.22,52.43
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,70.81,57.12
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,68.43,54.74
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,79.2,63.81
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,91.71,59.87
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,177.29,106.08
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,238.01,152.78
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,301.35,206.29
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,352.58,258.9
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,369.05,279.94
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,405.47,309.24
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,440.01,335.98
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,480.81,367.27
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,522.64,398.71
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,459.08,350.57
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,378.26,288.48
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,453.09,345.15
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,521.55,395.64
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,738.76,557.28
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,930.82,689.19
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,959.98,706.58
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,985.48,723.31
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,1004.33,736.41
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,1019.24,747.17
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,1027.64,752.77
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,1032.0,755.98
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,1029.27,755.46
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,1022.57,752.65
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,861.42,648.68
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,644.41,495.4
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,810.75,622.15
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,944.6,714.19
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,901.69,685.71
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,856.3,656.99
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,800.41,619.6
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,749.28,584.66
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,671.56,531.04
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,595.33,475.68
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,492.79,395.75
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,396.16,315.45
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,249.26,173.61
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,70.96,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,13.75,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,26.56,16.8
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,38.55,28.3
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,44.3,33.82
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,50.32,39.29
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,55.11,43.39
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,64.76,51.6
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,66.73,52.93
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,68.82,54.33
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,111.58,62.95
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,182.86,105.66
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,248.23,155.87
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,315.07,212.29
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,380.85,270.36
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,446.7,328.19
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,510.17,382.41
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,572.69,434.29
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,632.88,483.65
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,691.4,530.46
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,745.56,572.03
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,797.27,610.78
