Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,971.73,719.93
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,990.76,732.32
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,1005.9,742.21
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,1013.68,747.32
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,1017.45,750.29
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,1022.86,754.56
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,1010.01,746.86
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,992.69,737.92
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,971.64,726.58
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,942.41,708.62
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,909.93,688.45
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,872.34,664.92
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,826.42,635.25
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,768.74,595.78
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,710.2,554.87
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,633.86,501.59
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,558.94,446.96
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,457.72,368.92
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,362.17,290.32
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,205.19,157.35
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.14,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,11.38,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,23.17,14.07
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,31.94,22.97
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,40.8,31.37
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,50.07,39.93
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,55.92,45.18
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,60.24,48.88
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,64.53,52.47
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,66.48,53.9
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,75.8,61.84
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,116.92,69.27
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,182.33,107.66
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,248.18,160.02
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,315.18,219.07
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,381.1,279.04
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,447.0,338.51
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,511.4,395.51
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,574.74,449.92
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,634.99,500.96
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,693.51,549.16
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,747.86,591.88
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,799.64,631.43
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,847.33,666.96
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,892.0,698.72
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,932.21,725.87
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,968.92,750.3
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,999.24,771.23
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,1025.59,789.35
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,1046.42,802.45
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,1063.03,812.7
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,1072.94,819.64
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,1078.51,823.78
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,1074.34,821.41
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,1065.92,816.36
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,1051.15,808.28
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,1032.4,797.59
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,1005.71,779.93
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,975.49,759.91
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,946.0,740.7
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,902.25,711.88
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,845.26,671.75
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,786.83,629.84
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,712.93,576.35
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,639.65,521.06
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,547.68,448.53
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,455.39,371.75
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,321.12,254.3
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,185.53,29.24
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,70.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,12.61,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,25.64,16.51
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,34.73,25.64
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,43.87,34.28
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,49.86,39.75
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,55.84,44.97
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,64.56,52.46
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,68.62,55.66
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,72.3,58.47
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,75.86,61.11
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,115.71,68.34
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,179.85,105.51
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,249.92,160.14
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,314.63,215.48
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,378.52,271.38
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,442.47,326.58
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,503.72,378.23
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,563.76,427.08
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,621.77,473.47
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,678.21,517.15
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,730.08,555.41
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,779.4,590.67
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,825.02,622.72
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,867.81,650.53
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,903.48,673.73
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,935.57,694.5
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,963.48,713.87
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,987.64,730.88
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,1004.19,743.02
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,1016.68,752.7
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,1023.11,758.17
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,1025.44,761.17
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,1035.19,769.73
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,1026.23,765.99
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,1008.74,757.91
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,987.43,747.35
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,956.16,728.56
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,921.67,707.48
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,877.36,679.43
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,837.27,654.04
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,777.87,613.23
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,717.66,570.97
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,641.66,517.63
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,567.03,462.82
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,469.94,386.59
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,378.07,309.59
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,256.01,202.81
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,129.52,31.27
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,45.41,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,15.84,0.0
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,31.14,21.17
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,45.12,34.56
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,58.84,47.2
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,73.79,60.57
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,90.31,74.95
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,104.49,87.07
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,118.31,98.63
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,134.07,111.46
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,149.39,123.67
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,170.79,130.85
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,214.34,158.58
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,251.72,183.99
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,302.37,221.94
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,340.34,254.49
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,373.57,282.3
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,425.97,322.13
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,489.26,369.92
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,570.56,431.09
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,662.25,499.34
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,713.0,535.92
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,761.53,570.12
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,805.85,602.08
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,847.57,631.73
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,857.9,635.76
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,847.49,625.88
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,913.19,674.59
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,965.0,710.68
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,981.33,722.74
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,993.73,732.68
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,954.46,707.76
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,891.53,664.74
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,952.02,709.91
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,989.53,736.28
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,918.72,690.88
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,826.09,629.82
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,761.92,585.78
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,696.9,540.03
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,656.64,513.38
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,614.56,484.8
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,560.86,445.73
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,487.49,391.36
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,429.78,348.45
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,372.73,304.31
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,302.22,247.19
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,235.17,190.61
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,150.6,116.84
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,52.53,13.43
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,19.08,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,16.9,0.82
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,33.06,22.57
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,48.22,36.89
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,63.17,50.68
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,54.27,42.89
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,47.52,36.79
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,62.04,49.57
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,76.1,61.79
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,66.74,53.22
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,56.09,43.6
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,81.26,62.34
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,105.53,82.19
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,130.36,101.94
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,156.01,122.18
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,208.32,163.43
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,267.33,209.87
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,391.27,303.58
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,556.0,431.29
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,612.67,477.93
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,668.13,522.6
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,715.16,559.32
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,768.04,599.18
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,813.3,632.1
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,855.9,660.99
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,894.7,686.72
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,930.48,710.09
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,958.6,729.41
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,983.01,746.21
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,1002.15,759.84
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,1017.32,770.9
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,1025.08,776.66
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,1028.74,779.82
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,1026.21,778.96
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,1019.59,775.51
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,1004.13,767.28
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,997.86,765.61
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,970.78,748.47
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,940.25,729.06
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,897.72,701.29
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,852.67,671.89
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,798.36,634.26
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,742.61,594.79
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,674.57,545.67
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,602.27,491.25
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,510.06,418.54
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,422.57,345.28
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,296.98,236.39
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,172.63,69.4
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,62.81,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,14.57,2.04
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,29.61,20.34
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,38.1,28.68
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,46.66,36.67
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,52.83,42.24
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,58.94,47.52
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,63.32,51.2
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,73.17,59.64
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,76.61,62.19
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,79.94,64.61
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,118.3,71.23
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,180.9,107.34
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,244.67,156.77
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,313.33,214.97
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,375.55,269.26
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,437.81,322.83
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,498.6,373.95
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,558.45,422.5
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,614.78,466.46
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,669.48,507.49
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,720.5,544.61
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,769.12,578.79
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,813.94,610.07
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,855.96,637.14
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,891.72,658.77
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,924.05,677.92
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,951.9,695.34
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,976.07,710.37
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,992.22,719.61
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,1004.34,726.47
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,1010.97,732.12
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,1013.54,735.43
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,1023.57,743.73
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,1014.93,740.2
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,997.82,731.54
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,976.94,720.57
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,946.55,704.46
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,912.95,685.94
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,869.19,660.05
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,829.35,636.46
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,770.92,599.06
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,711.71,560.0
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,637.1,507.85
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,563.78,454.42
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,467.57,380.31
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,376.46,305.48
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,257.35,203.6
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,143.07,64.32
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,49.77,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,16.99,4.64
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,33.61,23.24
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,46.13,34.96
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,58.52,46.25
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,67.16,53.82
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,75.68,61.01
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,76.63,61.54
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,83.01,66.71
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,101.11,81.84
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,118.88,96.46
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,117.64,90.78
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,116.06,89.24
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,141.82,109.23
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,168.67,129.84
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,165.78,127.36
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,162.23,124.44
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,130.91,99.38
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,98.02,73.05
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,104.63,78.08
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,111.36,83.15
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,104.71,77.68
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,97.94,72.15
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,103.97,76.87
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,110.09,81.67
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,119.5,88.93
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,129.11,96.31
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,142.95,107.17
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,157.06,118.24
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,125.48,93.63
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,93.83,68.81
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,94.64,69.57
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,95.46,70.32
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,69.97,50.16
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,45.47,30.71
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,127.35,96.28
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,218.85,168.7
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,147.66,112.88
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,79.3,58.44
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,119.2,91.21
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,163.83,127.73
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,143.16,111.38
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,122.64,95.04
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,101.04,77.76
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,79.47,60.16
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,59.81,43.92
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,39.54,26.89
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,23.78,13.42
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,9.89,0.0
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,5.11,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,4.16,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,8.34,1.44
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,14.44,6.95
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,20.56,12.46
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,27.08,18.21
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,33.62,23.87
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,25.95,17.09
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,18.31,10.35
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,40.61,29.65
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,63.07,48.86
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,52.65,37.83
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.18
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,78.47,58.52
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,113.24,86.22
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,113.51,86.2
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,113.75,86.22
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,158.22,121.16
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,203.94,156.64
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,213.48,163.96
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,223.15,171.43
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,221.38,169.68
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,219.37,167.77
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,233.82,178.62
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,248.62,189.66
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,269.15,205.09
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,290.3,220.91
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,428.41,327.22
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,577.28,438.41
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,627.45,475.7
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,699.4,528.12
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,632.38,479.15
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,584.11,443.42
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,582.98,443.12
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,580.47,441.73
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,699.19,534.41
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,813.79,621.93
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,739.22,567.72
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,642.31,497.86
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,743.22,577.11
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,818.27,632.82
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,766.0,596.25
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,712.51,558.89
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,641.95,509.18
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,572.49,458.33
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,484.74,390.06
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,401.35,321.0
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,285.32,223.05
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,172.68,92.15
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,61.5,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,16.08,5.91
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,32.68,22.62
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,41.42,30.92
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,50.18,38.93
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,54.5,42.68
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,58.97,46.37
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,67.82,53.74
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,71.71,56.67
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,73.01,57.34
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,74.41,58.08
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,120.64,70.5
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,183.92,105.66
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,247.43,153.51
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,312.35,207.73
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,376.58,263.66
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,440.74,319.18
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,502.86,371.24
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,564.03,420.92
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,622.48,467.67
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,679.25,511.72
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,731.89,550.73
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,782.02,586.81
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,827.8,619.53
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,870.61,648.2
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,908.57,672.32
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,943.07,693.96
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,972.61,713.04
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,998.33,729.56
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,1017.71,742.31
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,1032.97,752.5
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,1041.59,758.54
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,1045.96,762.03
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,1042.32,760.53
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,1034.56,756.59
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,1020.09,749.57
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,1001.73,740.15
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,975.03,723.86
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,944.89,705.36
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,915.0,687.63
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,871.09,660.13
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,815.92,624.78
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,759.37,587.63
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,687.5,540.23
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,621.87,495.07
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,527.75,424.45
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,438.56,352.89
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,316.07,249.89
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,198.77,114.85
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,72.93,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.79,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,6.06,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,11.39,4.31
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,18.65,11.01
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,25.93,17.7
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,34.0,24.95
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,42.1,32.09
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,45.97,35.43
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,49.85,38.73
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,43.31,32.72
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,36.79,26.79
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,82.85,63.8
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,126.05,99.2
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,135.25,106.15
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,144.69,113.33
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,172.68,135.61
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,201.75,158.65
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,211.8,166.49
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,221.95,174.44
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,236.83,186.15
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,252.12,198.17
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,249.17,195.4
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,245.79,192.34
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,221.3,173.01
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,196.02,153.0
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,136.33,105.04
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,76.29,56.43
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,118.53,90.69
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,161.97,125.64
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,437.22,346.88
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,719.71,562.07
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,517.98,408.49
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,309.22,243.77
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,373.38,296.39
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,439.57,349.68
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,598.61,478.62
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,728.52,583.13
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,783.45,630.06
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,838.91,676.85
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,800.64,650.68
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,757.36,620.79
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,684.36,566.28
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,606.98,506.29
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,535.41,449.82
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,465.75,393.14
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,391.22,330.59
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,319.95,268.32
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,219.47,178.82
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,108.7,65.83
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,37.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,20.14,10.53
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.59,22.62
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,38.64,29.47
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,45.79,36.11
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,54.89,44.27
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,60.15,48.75
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,63.93,51.77
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,67.65,54.67
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,70.39,56.53
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,80.79,64.99
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,119.97,70.94
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,184.32,107.13
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,249.4,157.15
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,315.28,213.2
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,379.71,269.75
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,443.9,325.53
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,506.49,378.69
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,568.02,429.29
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,626.75,477.01
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,683.7,522.02
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,736.36,561.63
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,786.45,598.27
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,832.99,631.98
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,876.53,661.61
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,914.79,687.77
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,949.54,711.52
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,978.81,731.25
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1004.18,748.44
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1023.19,761.49
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1038.01,771.94
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,1046.12,777.73
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,1049.94,780.9
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,1044.4,778.5
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,1034.75,773.62
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,1019.18,764.59
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,999.72,753.12
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,972.04,736.21
