Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.72,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.81,18.04
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,36.68,26.55
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,45.6,34.67
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,51.42,39.9
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,57.25,44.92
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,61.31,48.14
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,70.67,55.83
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,73.88,58.22
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,76.98,60.51
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,79.75,62.36
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,82.35,64.07
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,113.38,67.09
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,181.96,104.33
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,242.78,148.18
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,303.92,197.81
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,363.86,248.6
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,423.47,298.98
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,480.95,346.28
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,537.15,391.12
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,590.55,433.04
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,642.16,472.39
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,690.2,507.09
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,735.9,539.1
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,778.06,568.91
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,817.48,596.15
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,851.61,618.68
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,882.46,639.09
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,908.6,656.48
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,931.08,671.63
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,947.54,683.04
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,960.06,692.12
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,966.77,698.22
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,969.46,701.93
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,964.89,701.11
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,956.39,697.92
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,940.78,691.09
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,933.64,689.97
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,906.56,674.66
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,876.23,657.17
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,835.89,632.82
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,793.17,606.52
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,741.55,572.3
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,693.09,539.74
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,628.78,495.93
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,565.19,450.53
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,486.32,389.98
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,411.1,329.76
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,316.75,252.7
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,231.19,178.95
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,115.84,56.22
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,16.22,2.36
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,31.64,21.28
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,47.8,36.18
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,63.65,50.5
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,69.68,55.9
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,75.8,61.12
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,77.1,61.97
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,84.26,67.82
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,74.9,59.48
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,64.61,50.4
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,94.52,75.66
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,123.0,99.28
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,162.29,125.05
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,211.73,161.67
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,189.16,144.15
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,163.2,124.38
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,212.13,162.08
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,257.13,196.35
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,214.56,163.35
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,167.41,126.68
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,176.74,133.92
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,186.25,141.24
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,297.05,225.86
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,412.34,311.35
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,289.99,219.72
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,155.31,116.58
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,158.42,119.19
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,161.48,121.61
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,154.81,116.48
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,147.96,111.22
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,206.47,156.7
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,267.12,203.21
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,629.14,482.6
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,924.24,692.38
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,915.5,685.07
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,903.09,677.66
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,893.0,672.28
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,871.79,659.34
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,843.49,641.59
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,812.35,621.83
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,771.68,596.11
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,729.06,568.65
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,676.96,532.68
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,624.06,494.91
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,559.44,447.58
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,489.17,394.62
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,416.11,336.67
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,347.04,279.9
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,260.85,208.06
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,183.17,140.87
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,92.76,47.19
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,15.91,3.27
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,31.54,20.88
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,42.74,31.26
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,53.89,41.26
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,61.64,48.05
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,71.57,56.49
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,95.9,77.04
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,124.08,100.44
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,134.94,108.93
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,145.41,117.0
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,144.47,115.57
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,150.75,120.13
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,124.22,85.24
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,184.14,109.59
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,254.24,171.63
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,302.03,218.67
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,337.38,246.5
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,373.05,274.55
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,433.64,317.09
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,518.31,380.07
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,569.07,420.63
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,618.45,459.22
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,659.24,491.41
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,706.09,527.15
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,746.45,556.88
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,784.32,584.36
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,815.94,605.3
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,844.38,623.44
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,804.86,592.48
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,717.56,527.16
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,685.04,504.2
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,631.19,466.05
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,803.05,593.76
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,934.82,686.64
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,927.52,681.96
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,916.48,675.87
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,899.22,665.25
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,878.52,652.43
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,847.04,632.58
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,819.3,615.31
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,778.75,589.78
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,736.24,562.61
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,683.51,526.8
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,630.05,489.7
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,566.07,443.85
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,503.06,397.32
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,420.39,334.09
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,349.97,277.87
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,263.89,207.41
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,186.39,141.5
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,94.36,50.24
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,16.76,4.68
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,32.81,22.02
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,46.54,34.56
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,60.02,46.58
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,69.46,54.93
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,78.73,62.91
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,86.78,69.54
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,94.58,75.8
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,101.52,81.24
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,105.36,84.0
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,106.63,84.59
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,107.82,85.13
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,133.59,86.96
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,187.83,115.17
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,242.15,154.12
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,298.02,199.18
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,353.66,246.47
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,412.53,296.37
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,465.47,340.7
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,517.63,383.36
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,566.72,423.38
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,614.59,461.57
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,659.88,497.15
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,703.8,531.07
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,742.78,560.42
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,779.35,587.51
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,694.79,521.13
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,562.83,419.22
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,465.59,348.4
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,375.05,280.74
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,537.88,404.56
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,707.16,528.77
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,704.28,526.77
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,699.24,523.99
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,793.19,595.92
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,872.54,656.64
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,851.06,643.32
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,826.49,628.29
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,774.51,591.97
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,730.2,560.66
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,580.72,451.21
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,459.14,358.98
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,309.2,243.23
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,153.83,119.03
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,129.02,99.72
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,104.61,80.21
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,177.59,141.0
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,221.6,176.43
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,154.34,120.4
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,89.6,65.97
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,43.38,21.45
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.06,5.85
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,33.84,23.51
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,42.57,31.94
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,53.85,42.31
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,60.1,47.9
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,66.33,53.26
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,68.5,54.91
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,70.85,56.65
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,79.77,63.9
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,82.72,65.92
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,83.82,66.34
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,84.91,66.76
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,122.99,75.49
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,184.98,105.99
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,246.74,149.93
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,309.07,200.17
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,370.53,252.03
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,431.49,303.2
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,490.19,351.58
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,547.65,397.45
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,602.07,440.56
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,654.52,480.93
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,704.3,517.28
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,751.84,550.96
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,794.5,581.51
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,834.26,609.34
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,869.35,632.26
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,901.05,652.91
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,927.06,669.42
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,949.22,683.47
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,966.06,694.64
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,978.82,703.33
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,985.14,707.11
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,987.29,708.39
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,982.1,705.68
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,972.9,700.63
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,956.87,691.12
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,937.08,679.24
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,908.87,661.2
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,887.95,648.0
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,849.4,623.18
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,808.31,596.71
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,755.67,561.73
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,701.83,525.58
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,642.68,486.49
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,580.31,443.26
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,500.98,385.4
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,425.31,327.86
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,331.76,255.4
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,246.76,185.79
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,124.92,73.75
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,16.73,6.27
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,33.23,23.09
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,43.48,32.64
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,56.4,44.22
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,63.51,50.4
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,70.51,56.24
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,74.26,59.09
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,77.99,61.84
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,81.01,64.04
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,83.92,66.13
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,85.64,67.2
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,94.64,74.38
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,121.28,75.74
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,179.23,104.68
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,237.38,146.35
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,296.39,194.31
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,354.77,244.28
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,414.4,295.29
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,469.37,341.51
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,523.2,385.57
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,573.87,426.79
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,622.89,465.65
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,668.29,500.04
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,711.38,531.82
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,750.66,560.96
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,787.37,587.73
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,817.27,608.1
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,858.4,634.94
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,882.17,650.84
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,902.27,664.4
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,912.16,671.2
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,917.92,675.4
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,920.52,677.65
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,919.26,677.47
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,625.01,470.73
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,249.63,187.31
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,279.98,212.04
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,292.71,222.74
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,291.82,222.93
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,290.7,223.01
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,354.12,274.32
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,394.57,307.91
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,220.17,172.66
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,42.9,29.31
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,222.18,177.77
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,374.27,298.84
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,297.45,237.53
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,214.01,170.22
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,149.21,116.63
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,86.33,63.82
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,44.92,24.42
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.17,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,19.54,8.4
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,35.27,24.1
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,52.23,39.23
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,68.78,53.75
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,81.1,64.46
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,94.81,76.11
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,107.15,86.22
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,122.26,98.47
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,139.58,112.37
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,156.47,125.7
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,161.35,129.03
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,165.79,132.0
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,158.96,120.1
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,139.2,104.53
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,151.66,113.69
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,164.5,123.11
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,204.83,153.68
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,246.49,185.05
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,354.02,261.92
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,503.8,371.43
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,468.1,347.96
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,403.8,300.63
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,403.83,300.86
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,402.09,299.52
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,332.62,248.3
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,250.88,187.19
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,477.19,357.83
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,693.71,513.01
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,659.84,487.77
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,606.54,449.64
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,483.82,360.88
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,337.07,251.95
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,359.07,269.14
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,381.66,286.33
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,493.48,371.13
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,585.46,439.9
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,522.95,394.83
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,459.93,349.23
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,500.51,382.5
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,557.26,426.55
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,539.8,413.4
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,505.65,388.62
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,402.05,311.98
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,300.13,234.7
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,234.68,184.24
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,188.94,147.96
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,183.32,144.19
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,186.49,146.47
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,125.85,96.69
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,56.95,39.99
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,27.15,12.91
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.98,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,6.29,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,21.42,10.7
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,36.56,26.16
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,47.37,36.25
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,58.17,45.99
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,65.87,52.79
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,75.91,61.44
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,79.8,64.39
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,83.67,67.24
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,86.76,69.49
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,89.72,71.6
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,90.36,71.59
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,98.82,78.17
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,123.94,79.01
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,181.29,107.53
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,251.01,165.89
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,306.38,216.61
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,348.84,245.36
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,414.57,294.66
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,470.03,340.46
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,524.89,384.31
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,576.51,424.8
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,626.48,462.47
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,673.81,496.06
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,719.25,526.85
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,760.2,555.14
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,798.55,580.87
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,832.61,601.27
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,863.62,618.61
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,889.66,635.11
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,912.12,649.4
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,928.7,660.8
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,941.39,669.93
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,947.87,673.92
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,950.38,675.6
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,946.57,674.27
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,938.83,670.67
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,924.13,662.12
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,917.44,658.85
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,891.82,643.55
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,862.94,626.39
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,825.14,604.58
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,784.9,580.93
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,735.88,549.87
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,685.39,517.3
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,627.55,479.7
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,566.46,437.44
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,493.23,383.83
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,422.97,329.96
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,333.13,259.75
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,251.24,192.18
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,148.69,96.98
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,31.91,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,21.56,11.06
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,34.77,24.45
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,44.6,33.62
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,56.96,44.74
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,63.63,50.61
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,70.19,56.19
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,72.79,58.05
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,89.23,71.75
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,100.65,81.22
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,111.96,90.52
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,127.81,103.37
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,143.44,115.9
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,151.42,116.59
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,160.5,123.24
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,178.31,136.57
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,196.7,150.32
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,226.73,173.25
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,251.61,192.12
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,279.75,213.08
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,309.51,235.13
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,392.94,297.82
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,488.84,369.26
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,453.65,342.48
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,406.16,306.25
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,347.11,262.47
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,275.82,208.73
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,354.74,268.69
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,429.8,324.61
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,506.35,382.02
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,573.44,432.05
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,753.59,569.26
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,904.13,680.48
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,907.99,684.33
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,908.05,686.66
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,900.53,682.88
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,880.8,670.75
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,827.32,632.8
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,765.63,588.87
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,708.98,548.66
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,651.69,507.3
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,612.26,480.43
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,552.09,437.88
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,492.57,393.31
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,434.21,348.87
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,380.73,307.83
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,329.36,267.43
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,274.31,222.81
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,209.1,168.98
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,153.48,121.95
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,100.96,76.76
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,54.49,33.74
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.66
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,6.23
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.79
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,24.01,16.0
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,29.78,21.16
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,35.18,25.86
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,30.5
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,105.98,87.88
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,160.83,135.01
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,98.72,80.69
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,20.7,12.49
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,56.25,41.33
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,90.92,69.83
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,120.62,93.81
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,150.69,117.89
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,123.84,96.04
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,95.33,72.8
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,105.52,80.99
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,115.97,89.36
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,178.47,139.59
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,242.03,189.96
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,246.78,193.57
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,251.59,197.37
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,333.16,261.5
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,415.24,324.94
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,256.32,201.02
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,88.24,66.29
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,348.14,275.74
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,607.57,473.68
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,414.92,325.69
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,188.66,146.81
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,108.37,82.85
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,30.14,19.12
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,219.26,173.44
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,422.91,332.21
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,354.3,278.57
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,285.23,224.58
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,184.99,145.45
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,106.44,81.96
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,123.77,96.71
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,142.29,112.44
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,118.83,93.48
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,95.45,74.42
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,81.81,63.46
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,68.13,52.27
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,240.53,200.71
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,382.47,315.04
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,293.54,239.11
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,218.52,173.49
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,132.04,91.81
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,27.68,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
