Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,10.23,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.79,12.95
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,35.12,25.42
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,42.68,32.62
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,50.31,39.58
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,55.25,43.98
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,60.21,48.22
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,63.85,51.09
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,72.94,58.64
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,75.69,60.66
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,78.34,62.6
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,80.39,64.0
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,82.31,65.3
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,115.95,73.17
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,175.72,101.66
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,236.0,144.93
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,296.54,194.8
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,355.7,246.32
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,414.44,297.72
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,471.38,346.33
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,527.06,392.54
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,580.04,436.09
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,631.21,477.03
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,679.02,513.46
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,724.59,547.2
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,766.44,578.48
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,805.57,607.21
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,839.87,629.9
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,870.96,649.75
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,896.95,667.38
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,919.24,682.58
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,935.52,692.49
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,947.8,699.86
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,954.72,706.18
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,957.6,710.02
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,953.24,708.2
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,944.91,703.95
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,929.51,695.11
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,910.45,683.93
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,884.71,668.28
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,865.86,657.42
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,828.25,634.09
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,788.14,608.85
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,738.91,575.58
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,688.31,540.82
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,631.15,501.48
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,571.14,457.63
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,497.51,400.58
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,426.98,343.82
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,340.73,273.62
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,261.84,206.26
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,161.89,113.93
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,44.15,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,11.02,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.5,12.73
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,36.55,26.36
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,45.14,34.46
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,53.71,42.26
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,59.19,47.01
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,64.65,51.53
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,68.73,54.71
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,72.74,57.75
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,81.67,65.07
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,84.4,67.01
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,86.5,68.27
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,88.47,69.42
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,112.1,69.73
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,171.68,97.98
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,238.28,145.5
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,298.01,193.85
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,356.51,244.04
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,414.66,294.25
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,471.2,341.91
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,526.66,387.4
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,579.13,430.02
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,629.88,470.15
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,678.2,506.63
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,724.62,540.7
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,765.85,571.33
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,804.41,599.5
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,839.36,622.81
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,871.2,643.05
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,897.21,660.59
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,919.55,675.75
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,936.35,687.3
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,949.17,696.36
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,955.74,701.14
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,958.26,703.41
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,954.48,701.99
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,946.74,698.15
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,931.95,690.5
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,913.48,680.52
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,899.05,672.33
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,870.07,654.28
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,832.09,630.17
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,791.61,604.14
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,743.54,571.3
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,693.88,536.93
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,637.34,498.64
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,577.74,455.61
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,505.95,401.13
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,436.81,346.55
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,348.29,275.81
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,267.33,207.94
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,166.39,117.01
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,47.9,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,12.16,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.92,13.1
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,33.75,23.66
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,41.01,30.38
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,48.3,36.86
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,53.36,41.25
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,58.4,45.47
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,67.46,53.04
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,71.6,56.26
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,74.38,58.16
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,77.06,59.95
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,80.0,61.94
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,82.72,63.73
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,114.66,71.01
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,173.65,97.9
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,233.6,139.47
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,293.5,187.14
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,351.38,235.77
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,408.72,284.15
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,464.35,329.83
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,518.43,372.9
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,569.88,413.42
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,619.54,451.41
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,665.75,485.31
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,709.84,516.78
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,750.37,546.06
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,788.25,573.0
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,821.39,596.17
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,851.38,616.52
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,875.94,632.96
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,896.86,647.13
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,864.48,623.65
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,797.09,574.27
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,777.82,563.83
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,755.35,550.74
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,738.6,540.72
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,702.21,517.58
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,818.61,603.05
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,891.84,653.93
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,832.96,615.73
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,767.67,573.33
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,678.04,512.43
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,600.24,458.11
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,476.16,368.13
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,361.26,281.84
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,323.04,254.48
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,284.74,225.91
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,244.26,194.26
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,216.33,171.46
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,169.22,132.61
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,123.82,94.14
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,64.15,42.37
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.22,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.45,14.54
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.95,25.7
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,44.2,33.4
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,52.39,40.78
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,57.96,45.64
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,63.48,50.29
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,67.24,53.17
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,70.93,55.92
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,79.7,63.08
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,82.49,65.07
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,83.73,65.61
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,84.9,66.11
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,107.3,66.19
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,174.99,99.95
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,233.89,140.67
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,293.44,188.27
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,351.91,237.91
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,409.95,287.45
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,466.27,334.25
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,521.56,378.85
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,574.13,420.79
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,624.89,460.11
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,673.15,495.58
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,719.56,528.61
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,760.7,558.07
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,799.06,584.94
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,833.67,606.54
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,865.07,625.31
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,891.41,642.38
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,914.05,657.11
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,930.69,668.09
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,943.34,676.67
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,949.68,681.89
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,951.93,684.71
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,947.12,683.17
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,938.41,679.31
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,923.89,673.6
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,905.72,665.52
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,878.88,650.7
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,858.85,640.36
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,822.38,618.54
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,783.41,594.83
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,733.77,562.1
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,682.85,527.92
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,627.31,490.5
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,568.91,448.6
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,498.97,395.71
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,431.55,342.65
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,348.0,275.62
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,271.32,211.1
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,177.11,126.93
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,64.24,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,6.29,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.13,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,25.63,15.62
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,39.05,28.41
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,49.42,37.98
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.7,47.21
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,69.53,55.78
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,76.16,61.35
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,86.58,69.92
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,98.21,79.34
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,94.07,75.35
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,88.39,70.1
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,90.87,71.67
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,93.14,73.06
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,120.91,79.21
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,175.84,104.96
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,232.06,144.59
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,288.55,190.31
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,343.38,236.79
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,398.22,283.48
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,451.74,328.57
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,504.19,371.68
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,553.47,412.02
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,601.33,450.29
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,642.46,482.33
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,690.16,518.19
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,709.18,529.19
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,702.74,521.16
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,461.44,347.05
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,177.62,131.64
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,145.51,107.44
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,112.96,82.39
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,241.78,181.29
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,371.7,278.29
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,669.79,505.03
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,902.98,671.43
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,906.95,673.74
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,893.8,665.96
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,877.3,655.78
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,857.4,643.36
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,834.3,629.11
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,802.78,608.98
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,764.22,584.71
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,723.65,558.7
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,679.11,529.35
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,632.97,497.67
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,573.21,454.42
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,514.06,410.44
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,449.9,361.12
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,387.69,311.34
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,306.95,244.55
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,230.3,179.27
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,129.99,92.46
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.27,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.03,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.17,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.32,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,46.75,35.11
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,86.09,68.73
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,60.73,46.72
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,32.96,22.75
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,49.19,36.47
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,65.52,50.08
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,81.69,60.61
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,97.41,73.04
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,86.35,63.87
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,74.9,54.5
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,93.58,69.2
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,112.4,83.91
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,101.89,75.53
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,91.07,66.92
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,123.16,92.1
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,155.87,117.58
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,200.8,152.28
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,246.68,187.36
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,176.91,133.63
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,105.2,77.75
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,174.43,131.69
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,245.34,185.71
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,444.68,337.95
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,645.42,484.45
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,407.0,310.2
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,151.39,114.04
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,153.26,116.25
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,155.13,118.11
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,272.28,210.32
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,385.64,297.5
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,397.78,308.36
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,409.33,319.18
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,245.58,192.52
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,82.26,61.22
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,393.03,317.89
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,641.7,515.34
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,355.49,289.37
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,45.99,32.47
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,39.8,27.55
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,33.62,22.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,27.47,17.39
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,21.32,12.23
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,15.58,7.36
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,9.86,2.47
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,5.68,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,6.69,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,13.12,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,29.24,18.54
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,45.32,33.47
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,60.04,46.74
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,74.49,59.49
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,80.24,64.4
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,88.14,70.96
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,103.48,83.73
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,118.48,96.01
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,122.14,98.53
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,128.98,103.72
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,126.49,101.07
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,123.87,98.37
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,140.66,96.84
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,192.05,121.19
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,240.48,153.6
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,292.22,194.01
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,346.43,239.29
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,401.05,285.12
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,454.96,329.61
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,506.73,371.66
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,556.34,411.9
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,604.7,450.12
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,651.9,485.78
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,690.27,514.46
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,729.33,543.59
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,766.05,570.41
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,799.67,593.41
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,830.54,613.21
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,854.97,629.34
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,875.93,643.11
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,892.92,654.56
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,906.14,663.69
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,911.97,668.06
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,913.95,670.02
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,909.81,668.06
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,901.86,663.72
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,898.75,662.57
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,879.74,650.79
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,854.13,634.94
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,825.43,617.0
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,788.34,593.99
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,748.91,569.12
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,706.27,540.71
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,658.41,508.14
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,600.09,467.95
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,542.13,426.49
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,473.86,374.76
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,408.13,323.01
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,326.32,257.44
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,251.26,194.67
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,158.55,114.35
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,70.47,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,23.88,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.14,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,30.2,19.22
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,47.09,34.59
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,58.93,45.23
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,70.04,54.94
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,78.82,62.36
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,87.4,69.4
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,90.0,71.22
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,94.13,74.28
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,96.93,76.17
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,99.59,77.93
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,98.78,76.82
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,98.08,75.84
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,115.32,74.92
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,169.93,99.72
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,230.19,140.88
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,284.41,183.19
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,338.63,228.05
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,392.8,273.12
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,445.4,316.39
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,497.31,358.06
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,546.53,397.41
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,594.3,434.7
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,638.5,468.69
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,680.55,500.39
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,719.1,528.96
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,755.31,555.4
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,786.41,577.87
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,814.46,597.99
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,837.95,614.73
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,858.0,628.45
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,871.1,637.81
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,880.44,644.83
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,884.23,648.05
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,884.29,648.93
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,874.92,643.65
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,870.68,642.0
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,852.91,631.07
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,831.96,618.12
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,797.48,595.89
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,760.7,571.4
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,720.31,545.22
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,678.16,517.37
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,613.77,471.99
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,558.79,432.48
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,499.52,389.82
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,441.62,346.99
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,370.12,292.25
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,290.86,229.91
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,220.77,173.0
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,156.31,119.29
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,80.27,55.59
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,6.69,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,13.05,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,27.68,17.41
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,42.29,30.81
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.12,41.47
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,65.74,51.68
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,74.65,59.29
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,83.37,66.52
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,91.15,72.81
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,98.63,78.72
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,104.8,83.44
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,108.35,85.93
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,114.24,90.17
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,119.58,93.92
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,134.77,91.9
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,185.75,115.16
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,240.78,153.39
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,295.14,196.19
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,346.01,238.05
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,397.39,280.69
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,447.48,321.5
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,496.47,360.46
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,542.88,397.12
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,588.42,432.22
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,635.49,467.52
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,680.08,500.77
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,718.1,528.64
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,753.84,554.33
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,567.62,420.38
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,297.84,219.01
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,413.91,305.31
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,538.54,394.26
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,467.74,342.66
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,407.48,298.69
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,454.07,334.19
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,519.57,382.28
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,483.31,356.49
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,426.57,316.41
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,485.84,361.51
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,524.04,390.98
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,473.93,355.28
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,423.7,319.37
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,448.1,341.01
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,485.87,371.78
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,450.4,346.77
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,413.76,320.8
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,425.01,331.95
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,445.16,348.67
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,375.69,295.51
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,297.3,234.33
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,227.09,178.02
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,162.8,124.79
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,98.06,69.55
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,26.58,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,10.43,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.06,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,16.38,8.02
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,26.74,17.4
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,39.53,28.72
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,51.97,39.59
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,65.32,51.02
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,78.56,62.11
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,78.39,61.61
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,77.95,60.87
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,114.65,91.38
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,149.41,119.72
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,127.04,100.63
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,102.37,79.88
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,129.27,97.13
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,156.98,118.07
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,204.81,144.45
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,298.59,206.19
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,342.73,243.68
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,368.81,266.47
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,363.23,264.8
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,343.52,251.6
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,416.28,303.66
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,501.41,363.78
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,524.21,380.03
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,545.75,395.53
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,574.11,415.81
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,602.44,435.91
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,378.48,279.0
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,128.36,93.06
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,493.17,370.31
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,843.74,611.92
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,857.66,618.98
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,868.02,626.99
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,870.42,629.36
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,869.2,629.5
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,723.67,528.73
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,546.91,403.26
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,582.78,431.35
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,597.06,443.26
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,678.63,504.51
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,742.0,552.08
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,644.28,484.32
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,539.11,410.66
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,558.13,427.47
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,553.28,426.41
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,494.51,384.11
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,437.14,342.07
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,370.64,291.35
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,295.35,232.53
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,225.95,176.88
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,162.33,124.31
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,84.98,59.97
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,13.21,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
