Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.0,18.0,10.62,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,20.31,8.97
2016,5,23,6,15,208.0,44.0,2.6,21.5,76.0,32.93,22.14
2016,5,23,6,30,301.0,61.0,2.7,22.0,116.0,45.46,33.47
2016,5,23,6,45,367.0,74.5,2.85,22.5,164.0,55.24,42.2
2016,5,23,7,0,433.0,88.0,3.0,23.0,212.0,64.89,50.55
2016,5,23,7,15,483.5,98.0,3.05,23.0,264.0,71.9,56.53
2016,5,23,7,30,534.0,108.0,3.1,23.0,316.0,80.87,64.04
2016,5,23,7,45,560.5,119.5,3.2,23.5,367.0,87.6,69.39
2016,5,23,8,0,587.0,131.0,3.3,24.0,418.0,93.95,74.33
2016,5,23,8,15,616.0,137.5,3.35,24.5,469.5,96.68,76.18
2016,5,23,8,30,645.0,144.0,3.4,25.0,521.0,99.25,77.88
2016,5,23,8,45,322.5,127.5,3.45,25.5,316.0,81.46,62.69
2016,5,23,9,0,0.0,111.0,3.5,26.0,111.0,84.83,65.16
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,91.04,70.08
2016,5,23,9,30,0.0,128.0,3.6,26.0,128.0,97.39,71.71
2016,5,23,9,45,0.5,134.5,3.65,26.5,135.0,102.43,75.31
2016,5,23,10,0,1.0,141.0,3.7,27.0,142.0,107.57,78.98
2016,5,23,10,15,2.5,145.5,3.75,27.0,148.0,111.62,81.93
2016,5,23,10,30,4.0,150.0,3.8,27.0,154.0,115.86,85.07
2016,5,23,10,45,4.5,154.5,3.9,27.0,159.0,119.91,88.11
2016,5,23,11,0,5.0,159.0,4.0,27.0,164.0,124.04,91.23
2016,5,23,11,15,7.5,180.0,4.05,27.0,187.5,141.63,104.7
2016,5,23,11,30,10.0,201.0,4.1,27.0,211.0,159.62,118.44
2016,5,23,11,45,10.5,205.5,4.15,27.5,216.0,164.36,121.79
2016,5,23,12,0,11.0,210.0,4.2,28.0,221.0,169.17,125.2
2016,5,23,12,15,20.0,303.0,4.25,28.0,323.0,250.57,186.62
2016,5,23,12,30,29.0,396.0,4.3,28.0,425.0,333.5,247.99
2016,5,23,12,45,22.5,348.0,4.35,28.5,370.5,288.76,214.42
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,247.83,183.77
2016,5,23,13,15,15.5,289.5,4.4,29.0,305.0,240.43,178.44
2016,5,23,13,30,15.0,279.0,4.4,29.0,294.0,232.75,172.85
2016,5,23,13,45,148.0,365.0,4.4,29.0,502.5,443.32,331.49
2016,5,23,14,0,281.0,451.0,4.4,29.0,711.0,653.16,482.21
2016,5,23,14,15,237.5,444.0,4.35,29.0,659.5,603.71,446.47
2016,5,23,14,30,194.0,437.0,4.3,29.0,608.0,566.28,419.87
2016,5,23,14,45,219.5,415.0,4.25,29.0,601.0,573.57,426.65
2016,5,23,15,0,245.0,393.0,4.2,29.0,594.0,597.18,444.64
2016,5,23,15,15,277.5,364.5,4.15,28.5,581.0,601.37,450.26
2016,5,23,15,30,310.0,336.0,4.1,28.0,568.0,603.04,454.27
2016,5,23,15,45,161.0,276.0,4.05,28.0,396.0,398.59,303.95
2016,5,23,16,0,12.0,216.0,4.0,28.0,224.0,185.22,139.77
2016,5,23,16,15,28.0,225.5,3.95,27.5,242.5,222.73,170.29
2016,5,23,16,30,44.0,235.0,3.9,27.0,261.0,247.11,190.35
2016,5,23,16,45,202.0,208.0,3.9,27.0,308.5,357.29,279.62
2016,5,23,17,0,360.0,181.0,3.9,27.0,356.0,455.99,357.82
2016,5,23,17,15,334.0,163.5,3.8,26.5,311.0,408.98,322.72
2016,5,23,17,30,308.0,146.0,3.7,26.0,266.0,362.63,287.83
2016,5,23,17,45,274.0,127.5,3.65,26.0,221.5,311.26,247.51
2016,5,23,18,0,240.0,109.0,3.6,26.0,177.0,261.91,207.79
2016,5,23,18,15,194.0,88.5,3.6,25.5,136.0,206.27,162.38
2016,5,23,18,30,148.0,68.0,3.6,25.0,95.0,154.36,118.99
2016,5,23,18,45,92.0,47.0,3.6,25.0,61.5,93.14,67.68
2016,5,23,19,0,36.0,26.0,3.6,25.0,28.0,44.15,23.3
2016,5,23,19,15,18.0,13.0,3.7,24.5,14.0,15.88,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,26.0,14.0,2.6,21.5,16.0,11.02,0.0
2016,5,24,6,0,52.0,28.0,2.7,22.0,32.0,21.04,9.64
2016,5,24,6,15,120.0,49.0,2.9,22.0,68.0,35.91,24.62
2016,5,24,6,30,188.0,70.0,3.1,22.0,104.0,50.76,38.02
2016,5,24,6,45,274.0,80.0,3.3,22.5,149.0,58.01,44.58
2016,5,24,7,0,360.0,90.0,3.5,23.0,194.0,65.31,50.91
2016,5,24,7,15,374.0,114.0,3.65,23.0,241.5,80.62,64.01
2016,5,24,7,30,388.0,138.0,3.8,23.0,289.0,95.2,76.27
2016,5,24,7,45,239.5,174.5,4.0,23.5,272.5,116.03,93.45
2016,5,24,8,0,91.0,211.0,4.2,24.0,256.0,141.47,114.19
2016,5,24,8,15,97.0,234.5,4.25,24.5,287.0,155.61,125.22
2016,5,24,8,30,103.0,258.0,4.3,25.0,318.0,169.4,135.84
2016,5,24,8,45,299.5,243.5,4.4,25.5,440.5,151.98,120.87
2016,5,24,9,0,496.0,229.0,4.5,26.0,563.0,139.64,110.22
2016,5,24,9,15,265.0,265.0,4.55,26.0,445.0,160.75,127.11
2016,5,24,9,30,34.0,301.0,4.6,26.0,327.0,201.27,151.3
2016,5,24,9,45,35.5,316.0,4.65,26.5,344.5,216.99,162.29
2016,5,24,10,0,37.0,331.0,4.7,27.0,362.0,232.99,173.81
2016,5,24,10,15,120.0,374.5,4.65,27.0,479.5,280.32,206.61
2016,5,24,10,30,203.0,418.0,4.6,27.0,597.0,346.67,254.45
2016,5,24,10,45,189.5,443.5,4.6,27.5,614.5,375.49,276.5
2016,5,24,11,0,176.0,469.0,4.6,28.0,632.0,403.31,297.38
2016,5,24,11,15,101.5,421.5,4.6,28.0,516.0,353.51,262.18
2016,5,24,11,30,27.0,374.0,4.6,28.0,400.0,293.71,218.4
2016,5,24,11,45,27.5,380.5,4.65,28.5,407.0,304.16,225.87
2016,5,24,12,0,28.0,387.0,4.7,29.0,414.0,314.75,233.27
2016,5,24,12,15,31.0,385.0,4.7,29.0,415.5,320.66,237.7
2016,5,24,12,30,34.0,383.0,4.7,29.0,417.0,326.55,242.17
2016,5,24,12,45,17.0,251.0,4.7,29.0,268.0,213.54,158.22
2016,5,24,13,0,0.0,119.0,4.7,29.0,119.0,92.91,66.4
2016,5,24,13,15,53.5,300.0,4.65,29.0,351.5,287.57,215.07
2016,5,24,13,30,107.0,481.0,4.6,29.0,584.0,488.45,361.76
2016,5,24,13,45,87.0,458.0,4.55,29.0,541.0,458.64,339.59
2016,5,24,14,0,67.0,435.0,4.5,29.0,498.0,426.96,316.72
2016,5,24,14,15,129.0,436.5,4.45,28.5,552.0,502.64,373.99
2016,5,24,14,30,191.0,438.0,4.4,28.0,606.0,563.81,420.28
2016,5,24,14,45,255.0,406.5,4.35,28.0,621.5,612.99,457.22
2016,5,24,15,0,319.0,375.0,4.3,28.0,637.0,643.72,481.26
2016,5,24,15,15,385.5,329.5,4.15,28.0,630.0,660.3,495.45
2016,5,24,15,30,452.0,284.0,4.0,28.0,623.0,691.29,519.47
2016,5,24,15,45,330.5,296.0,3.9,28.0,535.5,579.38,438.48
2016,5,24,16,0,209.0,308.0,3.8,28.0,448.0,470.23,357.97
2016,5,24,16,15,131.0,274.5,3.65,27.5,360.5,372.31,285.55
2016,5,24,16,30,53.0,241.0,3.5,27.0,273.0,260.0,199.96
2016,5,24,16,45,207.0,211.0,3.35,27.0,315.5,363.66,283.97
2016,5,24,17,0,361.0,181.0,3.2,27.0,358.0,455.95,356.68
2016,5,24,17,15,308.0,173.5,3.1,26.5,311.5,401.21,315.28
2016,5,24,17,30,255.0,166.0,3.0,26.0,265.0,349.61,276.0
2016,5,24,17,45,209.5,146.0,2.95,26.0,219.0,279.65,221.4
2016,5,24,18,0,164.0,126.0,2.9,26.0,173.0,226.84,179.02
2016,5,24,18,15,122.0,100.5,2.95,25.5,131.5,172.69,135.07
2016,5,24,18,30,80.0,75.0,3.0,25.0,90.0,121.64,92.81
2016,5,24,18,45,40.0,48.5,3.05,25.0,56.0,65.4,46.15
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,17.11,5.98
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,8.35,0.45
2016,5,25,6,15,0.0,25.0,3.5,23.0,25.0,19.06,10.39
2016,5,25,6,30,0.0,39.0,3.6,23.0,39.0,29.81,19.97
2016,5,25,6,45,0.0,55.5,3.7,23.5,55.5,42.2,30.83
2016,5,25,7,0,0.0,72.0,3.8,24.0,72.0,54.29,41.26
2016,5,25,7,15,161.5,106.0,3.9,24.0,169.5,74.45,58.48
2016,5,25,7,30,323.0,140.0,4.0,24.0,267.0,97.63,78.03
2016,5,25,7,45,166.5,152.5,4.1,24.5,218.5,106.23,84.83
2016,5,25,8,0,10.0,165.0,4.2,25.0,170.0,119.2,95.18
2016,5,25,8,15,5.0,144.0,4.2,25.0,146.5,106.6,84.31
2016,5,25,8,30,0.0,123.0,4.2,25.0,123.0,92.8,72.52
2016,5,25,8,45,6.0,170.0,4.25,25.5,174.0,125.14,98.88
2016,5,25,9,0,12.0,217.0,4.3,26.0,225.0,156.12,123.67
2016,5,25,9,15,13.5,233.5,4.35,26.0,243.5,167.44,132.47
2016,5,25,9,30,15.0,250.0,4.4,26.0,262.0,181.14,136.4
2016,5,25,9,45,18.5,274.5,4.45,26.5,289.5,200.6,150.47
2016,5,25,10,0,22.0,299.0,4.5,27.0,317.0,220.77,165.11
2016,5,25,10,15,17.5,278.0,4.45,27.0,293.0,209.07,156.19
2016,5,25,10,30,13.0,257.0,4.4,27.0,269.0,195.7,146.05
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.0,183.01,136.07
2016,5,25,11,0,11.0,217.0,4.4,28.0,227.0,169.55,125.55
2016,5,25,11,15,12.0,231.5,4.35,28.0,243.0,182.06,135.02
2016,5,25,11,30,13.0,246.0,4.3,28.0,259.0,194.82,144.62
2016,5,25,11,45,43.0,359.5,4.25,28.0,402.5,297.61,221.63
2016,5,25,12,0,73.0,473.0,4.2,28.0,546.0,406.2,301.07
2016,5,25,12,15,46.0,402.5,4.15,28.0,448.5,343.7,255.15
2016,5,25,12,30,19.0,332.0,4.1,28.0,351.0,271.33,201.63
2016,5,25,12,45,27.0,372.5,4.05,28.0,399.0,317.88,236.4
2016,5,25,13,0,35.0,413.0,4.0,28.0,447.0,361.49,268.43
2016,5,25,13,15,43.0,424.5,4.0,28.0,466.0,382.43,283.92
2016,5,25,13,30,51.0,436.0,4.0,28.0,485.0,403.83,299.81
2016,5,25,13,45,58.5,435.0,4.0,28.5,490.0,414.35,307.26
2016,5,25,14,0,66.0,434.0,4.0,29.0,495.0,424.8,314.72
2016,5,25,14,15,73.0,425.5,3.95,29.0,491.5,427.95,317.55
2016,5,25,14,30,80.0,417.0,3.9,29.0,488.0,430.72,320.19
2016,5,25,14,45,57.5,376.5,3.85,29.0,426.5,377.53,281.52
2016,5,25,15,0,35.0,336.0,3.8,29.0,365.0,323.24,241.67
2016,5,25,15,15,29.5,307.5,3.85,29.0,331.5,294.26,220.72
2016,5,25,15,30,24.0,279.0,3.9,29.0,298.0,248.39,186.8
2016,5,25,15,45,15.0,233.5,4.0,29.0,245.0,201.89,151.86
2016,5,25,16,0,6.0,188.0,4.1,29.0,192.0,155.67,116.58
2016,5,25,16,15,47.0,221.5,4.1,29.0,249.0,233.69,178.35
2016,5,25,16,30,88.0,255.0,4.1,29.0,306.0,301.54,231.46
2016,5,25,16,45,68.5,225.0,4.2,29.0,263.0,257.18,197.77
2016,5,25,17,0,49.0,195.0,4.3,29.0,220.0,213.39,164.26
2016,5,25,17,15,42.0,172.5,4.1,28.5,192.0,187.02,144.38
2016,5,25,17,30,35.0,150.0,3.9,28.0,164.0,160.87,124.29
2016,5,25,17,45,27.5,127.0,3.75,27.5,137.0,134.13,103.34
2016,5,25,18,0,20.0,104.0,3.6,27.0,110.0,99.38,75.51
2016,5,25,18,15,10.0,81.5,3.45,26.5,84.5,74.08,54.85
2016,5,25,18,30,0.0,59.0,3.3,26.0,59.0,49.33,34.39
2016,5,25,18,45,0.0,38.5,3.2,26.0,38.5,31.36,19.3
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,13.72,3.82
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.08,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.5,2.8,24.0,8.5,6.69,0.0
2016,5,26,6,0,0.0,17.0,2.9,24.0,17.0,12.95,3.88
2016,5,26,6,15,7.0,41.0,3.05,24.0,42.5,30.62,20.01
2016,5,26,6,30,14.0,65.0,3.2,24.0,68.0,47.54,34.98
2016,5,26,6,45,37.0,87.0,3.35,24.5,97.0,62.32,47.9
2016,5,26,7,0,60.0,109.0,3.5,25.0,126.0,77.32,60.72
2016,5,26,7,15,30.0,85.5,3.7,25.0,94.0,63.77,49.12
2016,5,26,7,30,0.0,62.0,3.9,25.0,62.0,47.51,35.13
2016,5,26,7,45,14.0,123.0,4.15,25.0,130.0,91.28,72.11
2016,5,26,8,0,28.0,184.0,4.4,25.0,198.0,125.89,100.79
2016,5,26,8,15,14.0,167.5,4.45,25.0,174.5,122.06,97.2
2016,5,26,8,30,0.0,151.0,4.5,25.0,151.0,111.81,88.35
2016,5,26,8,45,4.5,179.0,4.55,25.0,182.0,130.97,103.9
2016,5,26,9,0,9.0,207.0,4.6,25.0,213.0,149.77,119.0
2016,5,26,9,15,39.0,272.5,4.6,25.0,301.5,178.89,142.37
2016,5,26,9,30,69.0,338.0,4.6,25.0,390.0,223.4,167.77
2016,5,26,9,45,106.0,370.0,4.7,25.0,454.5,256.57,190.58
2016,5,26,10,0,143.0,402.0,4.8,25.0,519.0,284.55,210.08
2016,5,26,10,15,252.0,398.5,4.7,25.0,616.0,318.91,232.75
2016,5,26,10,30,361.0,395.0,4.6,25.0,713.0,375.05,273.39
2016,5,26,10,45,273.5,432.0,4.55,25.0,677.0,391.6,289.5
2016,5,26,11,0,186.0,469.0,4.5,25.0,641.0,406.4,302.86
2016,5,26,11,15,164.5,479.5,4.4,25.0,634.5,420.42,313.99
2016,5,26,11,30,143.0,490.0,4.3,25.0,628.0,432.21,323.1
2016,5,26,11,45,417.0,375.0,4.25,25.5,783.0,522.64,390.74
2016,5,26,12,0,691.0,260.0,4.2,26.0,938.0,634.11,473.32
2016,5,26,12,15,693.0,260.0,4.5,26.5,942.5,670.24,500.04
2016,5,26,12,30,695.0,260.0,4.8,27.0,947.0,704.73,525.88
2016,5,26,12,45,739.5,226.5,5.15,27.5,954.0,742.46,554.79
2016,5,26,13,0,784.0,193.0,5.5,28.0,961.0,770.79,577.17
2016,5,26,13,15,514.0,338.0,5.6,28.0,839.5,712.09,531.47
2016,5,26,13,30,244.0,483.0,5.7,28.0,718.0,612.09,455.52
2016,5,26,13,45,279.5,465.5,5.85,28.5,729.5,649.99,483.59
2016,5,26,14,0,315.0,448.0,6.0,29.0,741.0,676.3,503.06
2016,5,26,14,15,528.5,319.0,5.85,29.0,792.0,769.37,574.44
2016,5,26,14,30,742.0,190.0,5.7,29.0,843.0,850.22,636.2
2016,5,26,14,45,680.5,218.0,5.6,29.0,799.0,829.54,620.61
2016,5,26,15,0,619.0,246.0,5.5,29.0,755.0,804.35,602.35
2016,5,26,15,15,402.5,302.5,5.3,28.5,627.0,664.71,501.0
2016,5,26,15,30,186.0,359.0,5.1,28.0,499.0,498.54,377.75
2016,5,26,15,45,178.5,335.5,4.9,28.0,463.0,470.53,358.25
2016,5,26,16,0,171.0,312.0,4.7,28.0,427.0,441.57,337.5
2016,5,26,16,15,90.0,250.0,4.5,28.0,310.5,296.23,227.54
2016,5,26,16,30,9.0,188.0,4.3,28.0,194.0,159.86,121.05
2016,5,26,16,45,130.5,194.5,4.1,28.0,259.5,287.78,224.13
2016,5,26,17,0,252.0,201.0,3.9,28.0,325.0,397.05,309.89
2016,5,26,17,15,215.5,186.5,3.8,27.5,284.0,335.51,263.28
2016,5,26,17,30,179.0,172.0,3.7,27.0,243.0,291.91,229.95
2016,5,26,17,45,156.5,147.5,3.65,26.5,202.5,247.93,195.86
2016,5,26,18,0,134.0,123.0,3.6,26.0,162.0,205.14,161.83
2016,5,26,18,15,101.0,98.5,3.7,25.5,124.5,158.21,123.57
2016,5,26,18,30,68.0,74.0,3.8,25.0,87.0,113.66,86.56
2016,5,26,18,45,34.0,48.5,3.9,24.5,55.0,62.0,43.71
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,17.97,7.05
2016,5,26,19,15,0.0,11.5,4.15,24.0,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,10.62,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,20.39,9.52
2016,5,27,6,15,90.0,52.5,4.9,23.0,67.5,38.16,26.43
2016,5,27,6,30,147.0,78.0,4.9,23.0,105.0,55.47,41.9
2016,5,27,6,45,73.5,59.0,4.9,23.5,72.5,44.48,32.77
2016,5,27,7,0,0.0,40.0,4.9,24.0,40.0,30.54,20.79
2016,5,27,7,15,0.0,26.0,5.05,24.0,26.0,19.81,11.5
2016,5,27,7,30,0.0,12.0,5.2,24.0,12.0,9.13,2.23
2016,5,27,7,45,0.0,36.0,5.35,24.5,36.0,27.51,17.97
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,33.58
2016,5,27,8,15,4.0,123.0,5.6,25.0,126.0,92.47,72.59
2016,5,27,8,30,8.0,186.0,5.7,25.0,192.0,134.68,107.44
2016,5,27,8,45,87.5,249.5,5.8,25.5,308.5,166.3,132.85
2016,5,27,9,0,167.0,313.0,5.9,26.0,425.0,190.92,152.21
2016,5,27,9,15,83.5,201.0,5.8,26.0,257.0,132.21,103.93
2016,5,27,9,30,0.0,89.0,5.7,26.0,89.0,68.78,49.15
2016,5,27,9,45,53.5,242.5,5.6,26.5,286.5,176.43,130.77
2016,5,27,10,0,107.0,396.0,5.5,27.0,484.0,283.67,209.71
2016,5,27,10,15,57.5,294.5,5.4,27.0,342.5,222.23,165.03
2016,5,27,10,30,8.0,193.0,5.3,27.0,201.0,148.47,110.17
2016,5,27,10,45,10.0,198.0,5.25,27.5,207.5,153.93,114.09
2016,5,27,11,0,12.0,203.0,5.2,28.0,214.0,159.62,118.13
2016,5,27,11,15,11.0,205.0,5.0,28.0,215.5,161.85,119.78
2016,5,27,11,30,10.0,207.0,4.8,28.0,217.0,163.97,121.34
2016,5,27,11,45,11.0,217.5,4.65,28.5,228.5,173.57,128.34
2016,5,27,12,0,12.0,228.0,4.5,29.0,240.0,183.35,135.43
2016,5,27,12,15,11.5,218.5,4.2,29.0,230.5,176.93,130.53
2016,5,27,12,30,11.0,209.0,3.9,29.0,221.0,170.26,125.49
2016,5,27,12,45,11.5,221.5,3.6,29.0,233.5,181.28,133.8
2016,5,27,13,0,12.0,234.0,3.3,29.0,246.0,192.36,142.12
2016,5,27,13,15,14.0,263.0,2.9,29.0,276.5,217.81,161.15
2016,5,27,13,30,16.0,292.0,2.5,29.0,307.0,243.7,180.29
2016,5,27,13,45,42.0,365.0,2.2,29.0,404.5,339.43,250.85
2016,5,27,14,0,68.0,438.0,1.9,29.0,502.0,429.22,314.85
2016,5,27,14,15,76.0,429.5,1.65,29.0,498.5,433.29,317.24
2016,5,27,14,30,84.0,421.0,1.4,29.0,495.0,436.99,319.75
2016,5,27,14,45,133.0,412.0,1.2,29.0,524.0,492.68,359.55
2016,5,27,15,0,182.0,403.0,1.0,29.0,553.0,531.03,386.33
2016,5,27,15,15,255.0,368.0,0.9,29.0,566.5,581.83,422.43
2016,5,27,15,30,328.0,333.0,0.8,29.0,580.0,611.96,444.2
2016,5,27,15,45,532.5,234.0,0.7,29.0,606.0,704.85,510.3
2016,5,27,16,0,737.0,135.0,0.6,29.0,632.0,775.94,558.95
2016,5,27,16,15,541.5,185.0,0.65,28.5,535.0,647.0,473.84
2016,5,27,16,30,346.0,235.0,0.7,28.0,438.0,515.31,383.99
2016,5,27,16,45,506.5,170.5,0.75,28.0,436.5,580.09,434.88
2016,5,27,17,0,667.0,106.0,0.8,28.0,435.0,622.28,467.62
2016,5,27,17,15,631.5,100.0,0.85,27.5,381.5,568.62,431.51
2016,5,27,17,30,596.0,94.0,0.9,27.0,328.0,515.14,395.09
2016,5,27,17,45,555.5,84.5,0.95,26.5,276.5,455.51,352.58
2016,5,27,18,0,515.0,75.0,1.0,26.0,225.0,397.42,309.26
2016,5,27,18,15,444.5,65.5,0.95,25.5,175.0,325.74,253.12
2016,5,27,18,30,374.0,56.0,0.9,25.0,125.0,255.4,196.14
2016,5,27,18,45,271.5,42.0,0.9,24.5,83.5,178.57,132.82
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,111.92,71.63
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,37.31,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,22.0,19.0,12.59,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,23.7,12.18
2016,5,28,6,15,159.5,52.5,2.95,22.5,78.5,38.47,26.79
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,53.19,39.96
2016,5,28,6,45,125.5,85.5,3.3,23.5,109.0,61.71,47.58
2016,5,28,7,0,4.0,98.0,3.5,24.0,99.0,71.45,55.95
2016,5,28,7,15,2.0,95.5,3.65,24.0,96.0,71.03,55.54
2016,5,28,7,30,0.0,93.0,3.8,24.0,93.0,70.12,54.61
2016,5,28,7,45,72.5,152.0,4.0,24.5,188.0,107.39,85.81
2016,5,28,8,0,145.0,211.0,4.2,25.0,283.0,138.25,111.04
2016,5,28,8,15,207.0,230.5,4.25,25.5,346.0,150.6,120.58
2016,5,28,8,30,269.0,250.0,4.3,26.0,409.0,155.55,123.95
2016,5,28,8,45,488.5,202.5,4.35,26.5,521.0,127.38,100.25
2016,5,28,9,0,708.0,155.0,4.4,27.0,633.0,102.7,79.56
2016,5,28,9,15,499.5,248.5,4.35,27.0,597.0,147.12,115.56
2016,5,28,9,30,291.0,342.0,4.3,27.0,561.0,222.36,158.49
2016,5,28,9,45,535.5,252.0,4.3,27.5,682.5,227.22,148.6
2016,5,28,10,0,780.0,162.0,4.3,28.0,804.0,265.34,167.77
2016,5,28,10,15,446.5,297.5,4.2,28.0,668.5,304.71,212.63
2016,5,28,10,30,113.0,433.0,4.1,28.0,533.0,323.72,238.17
2016,5,28,10,45,162.5,449.5,4.1,28.5,598.0,366.41,268.67
2016,5,28,11,0,212.0,466.0,4.1,29.0,663.0,414.55,303.29
2016,5,28,11,15,518.0,318.0,4.05,29.0,812.5,476.12,347.74
2016,5,28,11,30,824.0,170.0,4.0,29.0,962.0,564.29,413.52
2016,5,28,11,45,831.5,166.5,3.95,29.5,974.5,607.53,446.12
2016,5,28,12,0,839.0,163.0,3.9,30.0,987.0,649.21,476.86
2016,5,28,12,15,839.0,163.5,3.85,30.0,990.0,687.22,505.14
2016,5,28,12,30,839.0,164.0,3.8,30.0,993.0,723.02,531.28
2016,5,28,12,45,837.5,163.5,3.8,30.0,988.5,754.6,554.23
2016,5,28,13,0,836.0,163.0,3.8,30.0,984.0,783.38,574.93
2016,5,28,13,15,534.5,324.0,3.8,30.0,846.5,714.22,522.63
2016,5,28,13,30,233.0,485.0,3.8,30.0,709.0,603.22,440.39
2016,5,28,13,45,275.5,463.0,3.8,30.0,723.0,642.61,469.7
2016,5,28,14,0,318.0,441.0,3.8,30.0,737.0,670.72,490.59
2016,5,28,14,15,242.5,440.5,3.8,30.0,662.5,615.75,451.55
2016,5,28,14,30,167.0,440.0,3.8,30.0,588.0,542.05,399.27
2016,5,28,14,45,463.5,301.5,3.8,30.0,688.5,709.87,525.11
2016,5,28,15,0,760.0,163.0,3.8,30.0,789.0,839.16,619.34
2016,5,28,15,15,747.0,160.0,3.75,29.5,749.5,824.37,610.64
2016,5,28,15,30,734.0,157.0,3.7,29.0,710.0,812.63,605.02
2016,5,28,15,45,717.5,152.5,3.65,29.0,665.5,787.11,588.78
2016,5,28,16,0,701.0,148.0,3.6,29.0,621.0,758.88,570.73
2016,5,28,16,15,679.0,143.0,3.5,28.5,573.0,723.23,547.92
2016,5,28,16,30,657.0,138.0,3.4,28.0,525.0,685.61,523.33
2016,5,28,16,45,629.5,132.0,3.3,28.0,474.0,641.16,492.37
2016,5,28,17,0,602.0,126.0,3.2,28.0,423.0,595.67,460.15
2016,5,28,17,15,565.0,118.0,3.1,27.5,371.0,540.95,421.29
2016,5,28,17,30,528.0,110.0,3.0,27.0,319.0,486.62,381.65
2016,5,28,17,45,484.0,99.5,2.95,26.5,268.0,420.06,331.64
2016,5,28,18,0,440.0,89.0,2.9,26.0,217.0,363.24,287.32
2016,5,28,18,15,370.5,76.5,2.9,25.5,169.0,293.73,231.45
2016,5,28,18,30,301.0,64.0,2.9,25.0,121.0,230.01,178.57
2016,5,28,18,45,208.0,47.5,2.9,25.0,80.5,158.34,118.37
2016,5,28,19,0,115.0,31.0,2.9,25.0,40.0,87.36,55.75
2016,5,28,19,15,57.5,15.5,2.9,24.5,20.0,30.06,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,8.5,13.5,2.05,21.5,14.5,10.62,0.0
2016,5,29,6,0,17.0,27.0,2.2,22.0,29.0,20.41,9.81
2016,5,29,6,15,57.0,49.0,2.25,22.0,59.0,35.89,24.7
2016,5,29,6,30,97.0,71.0,2.3,22.0,89.0,51.16,38.42
2016,5,29,6,45,141.0,90.0,2.4,22.5,126.0,64.54,50.22
2016,5,29,7,0,185.0,109.0,2.5,23.0,163.0,76.37,60.4
2016,5,29,7,15,211.5,131.0,2.55,23.0,205.0,90.3,72.24
2016,5,29,7,30,238.0,153.0,2.6,23.0,247.0,103.78,83.48
2016,5,29,7,45,410.0,142.5,2.7,23.5,333.5,97.24,77.49
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,94.36,74.62
2016,5,29,8,15,465.5,182.5,2.85,24.0,429.5,119.36,95.25
2016,5,29,8,30,349.0,233.0,2.9,24.0,439.0,148.76,119.2
2016,5,29,8,45,202.5,260.0,2.95,24.5,382.5,166.66,133.17
2016,5,29,9,0,56.0,287.0,3.0,25.0,326.0,185.56,147.81
2016,5,29,9,15,88.0,321.5,3.0,25.0,386.5,204.27,162.42
2016,5,29,9,30,120.0,356.0,3.0,25.0,447.0,224.64,166.57
2016,5,29,9,45,220.5,365.5,3.0,25.5,543.5,259.76,187.15
2016,5,29,10,0,321.0,375.0,3.0,26.0,640.0,295.76,209.5
2016,5,29,10,15,167.0,317.5,3.0,26.0,456.0,258.09,188.09
2016,5,29,10,30,13.0,260.0,3.0,26.0,272.0,197.58,147.61
2016,5,29,10,45,13.5,263.5,3.05,26.5,276.0,202.29,150.93
2016,5,29,11,0,14.0,267.0,3.1,27.0,280.0,206.98,154.11
2016,5,29,11,15,14.5,274.5,3.05,27.0,288.0,214.6,159.78
2016,5,29,11,30,15.0,282.0,3.0,27.0,296.0,222.32,165.52
2016,5,29,11,45,112.0,392.0,3.0,27.5,501.5,359.8,267.36
2016,5,29,12,0,209.0,502.0,3.0,28.0,707.0,509.12,374.03
2016,5,29,12,15,523.0,329.5,2.95,28.0,846.0,608.99,448.44
2016,5,29,12,30,837.0,157.0,2.9,28.0,985.0,703.72,519.62
2016,5,29,12,45,833.5,158.5,2.9,28.0,980.5,733.95,541.22
2016,5,29,13,0,830.0,160.0,2.9,28.0,976.0,774.82,569.7
2016,5,29,13,15,827.5,159.5,2.85,28.0,964.0,799.49,586.91
2016,5,29,13,30,825.0,159.0,2.8,28.0,952.0,820.83,601.61
2016,5,29,13,45,817.5,159.0,2.75,28.5,932.0,835.0,609.82
2016,5,29,14,0,810.0,159.0,2.7,29.0,912.0,845.51,615.68
2016,5,29,14,15,435.0,281.0,2.6,28.5,684.0,652.05,480.35
2016,5,29,14,30,60.0,403.0,2.5,28.0,456.0,399.01,295.03
2016,5,29,14,45,426.5,272.5,2.4,28.0,626.0,650.25,483.74
2016,5,29,15,0,793.0,142.0,2.3,28.0,796.0,846.43,620.93
2016,5,29,15,15,550.5,240.0,2.15,27.5,683.5,730.49,539.32
2016,5,29,15,30,308.0,338.0,2.0,27.0,571.0,598.17,444.63
2016,5,29,15,45,518.5,235.5,1.95,27.0,599.0,692.59,516.98
2016,5,29,16,0,729.0,133.0,1.9,27.0,627.0,764.94,570.56
2016,5,29,16,15,708.5,129.0,1.9,26.5,578.5,731.05,549.45
2016,5,29,16,30,688.0,125.0,1.9,26.0,530.0,695.08,527.24
2016,5,29,16,45,657.0,121.0,1.95,26.0,478.5,649.42,496.63
2016,5,29,17,0,626.0,117.0,2.0,26.0,427.0,602.88,464.7
2016,5,29,17,15,589.5,110.0,1.9,25.5,375.0,548.92,426.7
2016,5,29,17,30,553.0,103.0,1.8,25.0,323.0,495.28,387.88
2016,5,29,17,45,497.5,95.5,1.7,25.0,270.5,430.3,338.46
2016,5,29,18,0,442.0,88.0,1.6,25.0,218.0,362.74,285.78
2016,5,29,18,15,373.0,76.0,1.6,24.5,170.0,294.02,231.14
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,231.02,179.26
2016,5,29,18,45,206.5,47.5,1.65,24.0,81.5,157.35,117.83
2016,5,29,19,0,109.0,31.0,1.7,24.0,41.0,84.65,54.68
2016,5,29,19,15,54.5,15.5,1.85,23.5,20.5,29.11,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,2.75,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,5.3,0.0
2016,5,30,6,15,0.0,15.0,0.95,21.0,15.0,11.39,4.06
2016,5,30,6,30,0.0,23.0,1.0,21.0,23.0,17.5,9.56
2016,5,30,6,45,0.0,32.5,1.05,21.5,32.5,24.78,16.02
2016,5,30,7,0,0.0,42.0,1.1,22.0,42.0,32.08,22.38
2016,5,30,7,15,0.0,32.0,0.95,22.0,32.0,24.4,15.68
2016,5,30,7,30,0.0,22.0,0.8,22.0,22.0,16.76,8.99
2016,5,30,7,45,0.0,18.5,0.7,22.0,18.5,14.1,6.63
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,4.28
2016,5,30,8,15,10.5,114.0,0.5,22.5,120.0,86.43,68.15
2016,5,30,8,30,21.0,213.0,0.4,23.0,225.0,151.67,121.33
2016,5,30,8,45,143.0,257.0,0.35,23.5,352.5,163.58,129.93
2016,5,30,9,0,265.0,301.0,0.3,24.0,480.0,178.04,140.68
2016,5,30,9,15,481.5,237.5,0.6,24.0,590.5,140.82,110.76
2016,5,30,9,30,698.0,174.0,0.9,24.0,701.0,155.42,95.0
2016,5,30,9,45,703.0,183.5,1.2,24.5,738.0,207.97,127.77
2016,5,30,10,0,708.0,193.0,1.5,25.0,775.0,260.73,167.6
2016,5,30,10,15,718.0,196.0,1.75,25.0,808.0,310.89,208.64
2016,5,30,10,30,728.0,199.0,2.0,25.0,841.0,361.3,250.96
2016,5,30,10,45,727.0,207.0,2.25,25.5,865.5,410.8,292.21
2016,5,30,11,0,726.0,215.0,2.5,26.0,890.0,459.11,331.75
2016,5,30,11,15,732.0,217.0,2.55,26.0,909.5,505.47,369.14
2016,5,30,11,30,738.0,219.0,2.6,26.0,929.0,550.89,404.95
2016,5,30,11,45,781.0,191.5,2.7,26.0,951.0,592.83,438.05
2016,5,30,12,0,824.0,164.0,2.8,26.0,973.0,637.6,472.71
2016,5,30,12,15,825.0,164.0,2.65,26.0,977.0,675.26,500.33
2016,5,30,12,30,826.0,164.0,2.5,26.0,981.0,710.84,525.75
2016,5,30,12,45,828.5,161.5,2.45,26.0,978.5,743.33,549.03
2016,5,30,13,0,831.0,159.0,2.4,26.0,976.0,773.23,570.14
2016,5,30,13,15,829.0,158.0,2.3,26.0,964.5,797.9,587.01
2016,5,30,13,30,827.0,157.0,2.2,26.0,953.0,819.23,601.19
2016,5,30,13,45,827.5,152.5,2.1,26.5,935.0,822.5,601.64
2016,5,30,14,0,828.0,148.0,2.0,27.0,917.0,835.98,609.03
2016,5,30,14,15,822.0,146.0,1.9,27.0,891.0,855.62,621.55
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,858.27,622.9
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,856.21,621.94
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,850.5,618.77
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,836.65,610.41
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,819.46,600.02
2016,5,30,15,45,773.5,124.0,1.6,27.0,679.0,797.7,587.19
2016,5,30,16,0,764.0,118.0,1.6,27.0,636.0,772.83,572.31
2016,5,30,16,15,744.5,114.5,1.65,27.0,587.5,739.62,552.15
2016,5,30,16,30,725.0,111.0,1.7,27.0,539.0,704.14,530.22
2016,5,30,16,45,698.0,106.5,1.75,27.0,487.5,663.48,503.94
2016,5,30,17,0,671.0,102.0,1.8,27.0,436.0,618.25,473.38
2016,5,30,17,15,636.0,96.5,1.7,26.5,383.5,565.63,436.72
2016,5,30,17,30,601.0,91.0,1.6,26.0,331.0,513.16,399.13
2016,5,30,17,45,540.0,86.5,1.5,26.0,277.0,446.48,348.83
2016,5,30,18,0,479.0,82.0,1.4,26.0,223.0,382.74,299.35
2016,5,30,18,15,411.5,71.0,1.3,25.5,174.5,307.83,240.38
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,244.79,188.73
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,171.71,128.24
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,108.73,72.02
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,35.6,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.0,14.5,1.85,21.5,16.0,11.41,0.0
2016,5,31,6,0,38.0,29.0,1.9,22.0,32.0,21.79,11.0
2016,5,31,6,15,88.0,50.5,1.95,22.0,65.0,37.04,25.7
2016,5,31,6,30,138.0,72.0,2.0,22.0,98.0,51.71,38.91
2016,5,31,6,45,190.0,88.5,2.1,22.0,137.0,63.27,49.24
2016,5,31,7,0,242.0,105.0,2.2,22.0,176.0,74.66,59.17
2016,5,31,7,15,129.0,122.0,2.25,22.0,161.0,86.04,68.87
2016,5,31,7,30,16.0,139.0,2.3,22.0,146.0,100.36,80.89
2016,5,31,7,45,83.5,175.0,2.35,22.5,216.0,120.5,97.45
2016,5,31,8,0,151.0,211.0,2.4,23.0,286.0,138.4,111.83
2016,5,31,8,15,105.0,228.5,2.45,23.0,283.5,152.9,123.42
2016,5,31,8,30,59.0,246.0,2.5,23.0,281.0,162.43,130.82
2016,5,31,8,45,56.5,266.5,2.6,23.5,302.0,174.15,139.73
2016,5,31,9,0,54.0,287.0,2.7,24.0,323.0,185.52,148.26
2016,5,31,9,15,33.0,261.0,2.75,24.5,284.0,172.44,136.97
2016,5,31,9,30,12.0,235.0,2.8,25.0,245.0,171.04,128.94
2016,5,31,9,45,10.5,224.0,2.85,25.5,233.0,166.04,124.49
2016,5,31,10,0,9.0,213.0,2.9,26.0,221.0,160.13,119.54
2016,5,31,10,15,13.5,256.0,2.9,26.0,268.5,192.67,144.13
2016,5,31,10,30,18.0,299.0,2.9,26.0,316.0,226.0,169.1
2016,5,31,10,45,9.0,181.0,2.95,26.5,189.5,141.01,104.21
2016,5,31,11,0,0.0,63.0,3.0,27.0,63.0,48.93,32.86
2016,5,31,11,15,2.0,106.0,3.1,27.0,108.0,82.92,59.38
2016,5,31,11,30,4.0,149.0,3.2,27.0,153.0,116.94,85.64
2016,5,31,11,45,6.0,165.5,3.3,27.0,172.0,131.13,96.5
2016,5,31,12,0,8.0,182.0,3.4,27.0,191.0,145.62,107.6
2016,5,31,12,15,4.0,118.0,3.65,27.0,122.5,94.35,68.13
2016,5,31,12,30,0.0,54.0,3.9,27.0,54.0,42.1,27.43
2016,5,31,12,45,0.0,54.5,4.2,27.5,54.5,42.49,27.69
2016,5,31,13,0,0.0,55.0,4.5,28.0,55.0,42.87,27.93
2016,5,31,13,15,0.0,66.5,4.55,27.5,66.5,51.82,35.01
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,60.78,42.11
2016,5,31,13,45,0.0,86.0,4.65,27.0,86.0,67.0,47.0
2016,5,31,14,0,0.0,94.0,4.7,27.0,94.0,73.23,51.9
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,56.28,38.78
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,39.49,25.68
2016,5,31,14,45,0.0,66.0,3.8,26.0,66.0,51.09,34.91
2016,5,31,15,0,0.0,81.0,3.5,26.0,81.0,62.7,44.14
2016,5,31,15,15,0.0,64.5,3.4,25.5,64.5,49.81,34.11
2016,5,31,15,30,0.0,48.0,3.3,25.0,48.0,36.98,24.03
2016,5,31,15,45,0.0,56.5,3.25,24.5,56.5,43.51,29.41
2016,5,31,16,0,0.0,65.0,3.2,24.0,65.0,50.04,34.82
2016,5,31,16,15,6.0,131.0,3.1,24.0,135.0,107.56,81.25
2016,5,31,16,30,12.0,197.0,3.0,24.0,205.0,169.8,130.97
2016,5,31,16,45,150.0,198.0,2.95,24.0,274.0,304.25,240.1
2016,5,31,17,0,288.0,199.0,2.9,24.0,343.0,418.13,330.06
2016,5,31,17,15,264.5,180.0,2.85,23.5,300.5,374.38,297.04
2016,5,31,17,30,241.0,161.0,2.8,23.0,258.0,331.28,264.42
2016,5,31,17,45,192.0,143.5,2.8,23.0,213.0,262.71,210.16
2016,5,31,18,0,143.0,126.0,2.8,23.0,168.0,211.62,168.69
2016,5,31,18,15,110.5,101.5,2.7,23.0,130.0,164.76,129.99
2016,5,31,18,30,78.0,77.0,2.6,23.0,92.0,120.2,92.6
2016,5,31,18,45,39.0,51.5,2.55,23.0,59.0,66.32,47.65
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,20.7,9.84
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,15.5,1.0,20.5,19.0,12.2,0.0
2016,6,1,6,0,81.0,31.0,1.1,21.0,38.0,23.11,12.16
2016,6,1,6,15,161.5,51.0,1.05,21.0,77.5,37.57,26.3
2016,6,1,6,30,242.0,71.0,1.0,21.0,117.0,51.94,39.29
2016,6,1,6,45,265.0,85.5,0.95,21.5,151.0,62.18,48.4
2016,6,1,7,0,288.0,100.0,0.9,22.0,185.0,72.17,57.0
2016,6,1,7,15,144.0,105.5,0.8,22.0,148.0,76.48,60.62
2016,6,1,7,30,0.0,111.0,0.7,22.0,111.0,82.23,65.34
2016,6,1,7,45,282.0,125.5,0.65,22.5,265.0,88.26,70.05
2016,6,1,8,0,564.0,140.0,0.6,23.0,419.0,99.4,78.96
2016,6,1,8,15,593.0,147.0,0.6,23.0,469.5,102.19,80.95
2016,6,1,8,30,622.0,154.0,0.6,23.0,520.0,104.8,82.82
2016,6,1,8,45,642.5,160.5,0.6,23.0,567.5,106.69,84.09
2016,6,1,9,0,663.0,167.0,0.6,23.0,615.0,108.36,85.2
2016,6,1,9,15,680.5,172.0,0.65,23.0,659.5,108.87,85.38
2016,6,1,9,30,698.0,177.0,0.7,23.0,704.0,155.11,95.68
2016,6,1,9,45,471.5,285.5,0.8,23.5,650.0,232.5,156.19
2016,6,1,10,0,245.0,394.0,0.9,24.0,596.0,288.1,206.15
2016,6,1,10,15,201.0,417.0,0.9,24.0,587.0,321.71,233.06
2016,6,1,10,30,157.0,440.0,0.9,24.0,578.0,339.92,248.43
2016,6,1,10,45,85.0,349.0,0.95,24.5,424.5,280.2,206.9
2016,6,1,11,0,13.0,258.0,1.0,25.0,271.0,199.9,148.59
2016,6,1,11,15,138.5,368.0,1.0,25.0,502.0,332.42,246.06
2016,6,1,11,30,264.0,478.0,1.0,25.0,733.0,479.19,349.78
2016,6,1,11,45,339.0,456.0,1.0,25.0,787.0,528.76,384.38
2016,6,1,12,0,414.0,434.0,1.0,25.0,841.0,582.99,422.83
2016,6,1,12,15,407.0,437.0,1.0,25.0,838.5,605.96,438.98
2016,6,1,12,30,400.0,440.0,1.0,25.0,836.0,627.42,454.09
2016,6,1,12,45,346.0,462.5,1.0,25.5,804.0,628.22,453.42
2016,6,1,13,0,292.0,485.0,1.0,26.0,772.0,625.01,449.97
2016,6,1,13,15,287.5,479.5,1.05,26.0,759.5,634.15,457.07
2016,6,1,13,30,283.0,474.0,1.1,26.0,747.0,641.21,462.65
2016,6,1,13,45,354.0,434.5,1.15,26.0,768.5,679.41,490.85
2016,6,1,14,0,425.0,395.0,1.2,26.0,790.0,727.86,525.27
2016,6,1,14,15,216.5,292.0,1.3,26.0,493.5,457.09,339.37
2016,6,1,14,30,8.0,189.0,1.4,26.0,197.0,155.89,115.43
2016,6,1,14,45,390.0,171.5,1.55,26.0,495.0,527.57,400.78
2016,6,1,15,0,772.0,154.0,1.7,26.0,793.0,836.24,615.16
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,821.99,604.2
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,804.49,594.42
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,479.15,366.22
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,98.44,72.3
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,185.38,141.98
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,269.44,207.41
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,147.84,113.15
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,33.68,21.74
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,29.43,18.48
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,25.19,15.12
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,20.96,11.69
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,16.74,8.22
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,12.92,5.05
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,9.1,1.85
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,6.06,0.0
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.02,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.51,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
