Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,14.45,6.67
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,22.1,13.55
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,31.7,22.08
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,41.34,30.54
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,30.54,21.09
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,19.82,11.68
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,56.43,43.34
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,90.48,72.27
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,126.26,102.19
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,157.1,127.54
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,172.22,139.31
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,189.25,152.55
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,204.54,164.52
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,230.72,174.11
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,236.73,178.12
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,237.92,179.59
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,209.53,158.26
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,180.94,136.67
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,254.4,191.95
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,336.69,252.71
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,407.93,304.38
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,492.06,365.59
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,555.32,412.6
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,633.53,471.03
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,631.82,467.2
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,607.73,446.54
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,603.12,442.39
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,588.72,431.06
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,643.6,470.43
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,693.29,505.3
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,693.16,504.86
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,690.45,503.12
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,794.71,579.73
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,859.86,626.2
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,857.15,625.2
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,850.79,622.66
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,740.97,547.64
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,590.19,439.78
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,702.24,525.83
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,784.72,585.7
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,751.74,563.66
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,716.39,541.0
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,675.05,514.35
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,632.09,485.61
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,583.04,451.44
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,531.79,414.74
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,473.98,371.47
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,417.55,327.75
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,348.61,273.16
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,284.34,220.26
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,210.68,158.69
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,146.29,100.35
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,65.85,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,6.29,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,12.17,3.89
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,22.91,14.09
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,33.59,23.82
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,45.72,34.65
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,57.76,45.19
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,82.98,67.07
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,108.67,88.97
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,117.54,95.99
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,128.83,104.96
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,93.4,74.48
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,73.91,57.64
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,103.68,82.38
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,143.11,114.65
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,174.48,139.71
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,218.78,158.53
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,250.65,176.04
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,281.01,195.51
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,329.94,236.19
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,364.31,265.59
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,391.94,282.28
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,453.68,328.03
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,336.34,250.1
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,187.14,139.91
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,343.74,258.38
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,511.66,380.52
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,609.28,454.45
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,706.39,528.6
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,737.0,550.56
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,764.72,570.51
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,648.71,483.54
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,466.68,346.82
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,522.17,388.7
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,567.33,421.84
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,443.5,332.19
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,284.3,214.01
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,435.16,328.99
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,556.12,417.85
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,390.27,296.06
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,194.82,147.42
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,391.35,301.9
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,572.49,436.81
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,545.46,417.84
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,516.52,398.62
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,449.28,349.01
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,368.83,288.84
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,348.49,274.62
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,312.08,247.48
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,271.52,215.95
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,231.37,183.94
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,177.65,140.39
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,137.26,106.58
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,94.49,70.19
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,54.56,35.35
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,24.53,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,22.0,11.6
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,30.86,20.85
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,39.71,29.01
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,42.14,31.35
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,50.23,38.43
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,81.32,65.26
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,110.57,89.98
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,123.08,99.88
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,137.64,111.3
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,155.04,125.36
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,167.53,135.24
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,180.78,145.39
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,193.61,155.12
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,197.82,158.1
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,228.75,169.34
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,261.68,189.27
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,290.36,207.77
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,316.29,231.71
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,321.39,239.21
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,370.33,274.27
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,419.58,310.08
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,417.83,310.66
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,404.46,301.72
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,477.61,356.47
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,571.64,426.17
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,536.68,400.48
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,491.2,366.43
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,572.7,428.09
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,658.2,491.69
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,743.82,557.98
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,808.57,608.39
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,825.16,620.29
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,838.16,630.06
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,800.83,601.75
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,732.74,549.49
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,660.23,497.42
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,600.34,453.29
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,367.36,281.94
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,129.38,97.03
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,215.68,165.67
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,297.06,229.22
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,290.12,224.53
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,282.54,219.58
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,335.2,262.72
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,366.3,288.75
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,331.17,262.43
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,309.19,245.93
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,367.09,292.8
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,401.64,318.95
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,333.85,263.84
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,270.65,211.17
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,192.87,146.09
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,129.91,90.2
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,58.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,11.41,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,21.83,11.35
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,36.38,25.33
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,50.75,38.25
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,64.9,50.76
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,78.85,62.8
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,75.19,59.46
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,75.84,59.73
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,74.57,58.32
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,73.87,57.38
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,107.04,85.05
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,133.88,107.07
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,106.75,84.0
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,86.61,66.9
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,87.55,67.36
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,143.64,83.32
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,198.05,114.42
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,253.06,155.29
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,317.18,212.98
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,380.42,268.87
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,414.62,295.31
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,466.23,336.61
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,515.61,377.95
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,563.36,417.03
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,608.62,452.59
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,652.17,485.97
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,608.53,452.64
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,523.69,387.37
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,663.63,494.53
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,792.09,591.74
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,817.84,609.02
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,840.1,624.22
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,856.69,635.9
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,869.52,645.11
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,877.68,650.65
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,882.02,653.7
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,878.76,652.41
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,871.8,648.76
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,859.82,642.63
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,844.34,634.25
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,823.62,621.07
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,808.77,612.07
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,775.78,590.95
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,740.28,567.98
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,695.38,536.96
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,648.64,504.05
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,594.57,464.7
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,543.75,426.79
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,484.29,381.61
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,426.24,336.12
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,357.1,281.54
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,292.4,228.36
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,215.59,163.93
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,148.39,104.16
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,65.72,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.95,12.39
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,31.5,21.4
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,40.12,29.36
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,46.06,34.77
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,52.03,39.99
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,56.23,43.52
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,65.36,51.19
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,68.4,53.39
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,71.39,55.5
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,73.78,57.19
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,76.08,58.78
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,86.54,67.05
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,88.72,68.36
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,90.33,69.48
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,137.63,77.69
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,194.64,110.13
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,251.87,152.53
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,307.96,198.81
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,363.56,246.18
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,417.51,292.36
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,470.23,336.82
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,520.16,378.09
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,568.29,416.88
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,613.76,451.78
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,657.11,484.04
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,696.34,513.48
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,733.13,540.52
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,766.72,565.01
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,797.48,587.16
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,823.1,604.17
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,845.16,618.78
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,862.3,629.21
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,875.62,637.18
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,883.4,643.84
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,887.29,648.1
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,883.67,646.26
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,876.34,642.16
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,864.67,635.31
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,849.45,626.23
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,827.35,612.63
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,802.09,596.96
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,778.63,583.05
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,743.87,561.25
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,701.99,533.55
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,658.39,503.95
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,607.39,468.44
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,555.9,431.6
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,498.08,388.21
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,439.54,342.94
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,369.58,288.4
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,304.13,235.18
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,226.12,170.75
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,157.85,110.76
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,72.49,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,11.8,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,22.81,12.26
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.81,22.46
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,45.09,33.57
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,52.2,39.89
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,59.24,45.89
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,64.08,49.9
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,68.85,53.73
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,72.25,56.3
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,75.55,58.74
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,77.93,60.38
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,86.88,67.49
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,88.66,68.44
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,90.3,69.28
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,91.04,69.69
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,135.2,77.45
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,189.69,108.04
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,251.19,152.95
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,304.67,196.19
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,357.84,240.56
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,409.25,283.07
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,459.64,323.87
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,507.79,362.78
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,554.37,399.54
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,547.93,396.85
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,509.69,369.16
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,612.22,445.15
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,714.46,520.06
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,747.32,542.22
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,777.64,562.78
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,803.03,580.1
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,825.03,594.6
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,841.47,605.95
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,854.2,615.03
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,861.52,620.32
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,865.07,623.33
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,862.79,623.13
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,856.88,620.72
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,844.74,614.8
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,829.17,606.72
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,816.45,599.82
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,790.47,584.06
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,758.24,563.41
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,723.58,541.03
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,683.13,514.48
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,640.91,485.59
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,592.81,452.59
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,541.9,416.71
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,481.68,372.99
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,423.07,328.84
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,354.34,275.47
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,290.08,223.52
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,214.32,160.99
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,145.9,101.78
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,66.41,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,24.1,13.11
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.02,24.03
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,45.92,33.85
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,54.93,41.8
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,61.16,47.13
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,70.69,55.1
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,79.63,62.39
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,77.74,60.44
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,76.46,59.02
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,92.08,71.81
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,106.56,83.5
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,94.99,73.52
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,92.15,70.84
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,92.76,71.13
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,134.85,78.22
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,189.07,108.88
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,243.64,148.77
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,308.13,207.34
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,358.57,253.58
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,395.27,278.55
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,452.01,320.46
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,432.1,313.19
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,385.99,282.28
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,439.6,321.18
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,503.26,366.62
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,599.98,438.24
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,704.19,514.72
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,693.44,504.8
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,665.92,483.26
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,661.41,480.21
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,653.28,474.36
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,752.14,547.81
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,835.21,609.36
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,841.25,613.34
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,843.67,615.65
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,792.65,579.56
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,725.76,532.22
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,770.61,568.47
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,804.33,596.51
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,733.5,546.93
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,655.71,492.39
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,666.88,504.38
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,680.24,517.03
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,637.79,487.38
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,594.07,456.72
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,541.24,419.34
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,481.47,376.03
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,423.39,331.91
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,367.41,288.17
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,301.56,236.07
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,240.75,186.4
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,173.32,130.59
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,113.98,79.66
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,47.85,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,12.2,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,23.33,12.52
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,34.89,24.0
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,46.39,34.39
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,54.25,41.4
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,64.49,50.2
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,70.08,54.81
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,75.54,59.18
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,78.28,61.02
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,80.98,62.79
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,83.65,64.78
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,86.18,66.64
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,87.52,67.38
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,96.39,74.31
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,97.08,74.66
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,137.34,81.16
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,220.21,143.13
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,287.8,201.71
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,299.87,203.01
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,346.91,234.71
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,397.82,277.17
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,447.77,318.14
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,477.18,345.16
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,494.73,360.14
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,528.91,385.1
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,564.05,410.39
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,627.8,458.94
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,692.88,508.88
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,723.91,531.6
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,752.55,552.52
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,717.04,523.57
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,646.39,470.08
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,751.28,549.0
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,827.3,605.58
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,834.17,610.03
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,850.13,621.13
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,842.19,616.6
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,830.66,609.94
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,816.98,602.88
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,805.9,597.66
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,780.93,582.07
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,753.31,564.49
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,719.74,543.08
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,684.13,519.94
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,639.78,489.32
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,594.43,457.47
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,542.36,420.42
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,490.45,382.6
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,424.66,332.78
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,368.48,288.86
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,302.71,236.71
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,241.91,186.99
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,174.95,131.55
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,116.01,81.09
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,48.81,2.61
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,11.41,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.08,11.48
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.71,21.2
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,43.4,31.67
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,49.8,37.39
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,56.19,42.89
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,60.74,46.74
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,65.24,50.44
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,68.11,52.58
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,70.94,54.65
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,79.54,61.52
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,82.08,63.27
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,83.7,64.25
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,85.18,65.13
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,86.09,65.69
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,126.83,72.31
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,188.74,108.17
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,242.18,146.79
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,294.51,189.29
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,346.49,233.05
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,397.37,275.51
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,447.3,316.4
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,494.84,355.17
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,540.85,391.78
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,584.01,424.75
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,625.42,455.56
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,663.18,483.74
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,698.8,509.83
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,730.86,533.24
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,760.35,554.56
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,679.34,493.97
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,546.15,395.99
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,708.69,515.72
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,836.48,605.0
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,844.51,611.1
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,848.86,615.88
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,846.17,615.29
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,839.9,612.51
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,828.35,605.69
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,813.45,596.77
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,593.85,443.44
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,321.9,240.94
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,549.61,416.91
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,709.4,535.19
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,665.45,504.44
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,623.49,475.38
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,573.64,440.62
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,523.65,404.84
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,460.26,357.21
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,399.27,310.13
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,332.29,257.66
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,265.57,203.79
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,192.79,144.17
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,129.62,90.54
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,60.47,7.63
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,23.91,12.79
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,36.73,25.29
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,49.42,36.63
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,58.11,44.32
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,66.73,51.7
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,73.34,57.27
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,81.94,64.4
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,85.68,67.18
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,89.29,69.81
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,117.23,92.75
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,148.74,118.3
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,122.17,95.91
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,99.29,76.72
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,99.68,76.84
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,136.93,82.85
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,216.24,144.94
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,276.99,201.24
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,289.9,200.24
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,348.91,238.35
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,398.07,279.28
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,445.85,318.4
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,491.18,355.3
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,535.46,390.57
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,576.04,422.35
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,614.65,451.94
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,650.2,478.63
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,684.09,503.6
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,664.72,486.4
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,616.79,448.8
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,707.97,517.04
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,787.22,576.02
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,781.36,569.01
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,761.42,552.95
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,735.37,535.59
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,705.96,515.84
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,757.2,555.08
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,807.94,593.11
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,792.8,583.28
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,774.64,571.87
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,749.44,555.62
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,721.72,537.56
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,686.29,514.83
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,641.72,485.52
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,598.39,455.48
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,554.4,424.46
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,502.13,387.23
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,450.64,349.72
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,391.88,305.22
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,335.56,261.51
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,261.08,203.22
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,204.02,156.96
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,141.72,105.87
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,85.86,59.25
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,35.72,3.94
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
