Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,12.2,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,23.21,12.16
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,36.75,25.24
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,49.97,37.1
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,59.28,45.32
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,68.48,53.19
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,86.44,68.4
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,106.62,85.23
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,117.47,93.81
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,126.02,100.36
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,142.7,113.73
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,165.11,131.65
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,157.28,124.55
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,147.63,116.12
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,177.18,139.64
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,214.06,154.66
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,243.28,168.64
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,273.24,185.91
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,314.6,218.79
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,354.59,251.21
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,399.63,285.92
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,446.23,321.34
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,488.39,353.84
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,530.39,385.59
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,558.45,406.3
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,584.4,424.99
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,594.21,432.32
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,596.69,434.22
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,609.1,443.15
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,619.17,450.23
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,619.64,450.71
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,617.42,449.31
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,645.33,470.13
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,672.15,490.06
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,649.35,474.1
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,624.13,456.64
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,566.05,416.48
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,521.5,385.19
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,589.09,436.18
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,636.38,472.15
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,684.47,508.86
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,716.23,534.22
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,638.95,480.52
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,571.19,432.85
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,564.23,430.15
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,551.72,422.89
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,500.68,386.32
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,450.37,349.64
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,393.89,306.89
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,339.41,264.6
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,275.76,214.62
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,206.86,159.25
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,146.36,109.48
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,92.27,64.04
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,43.03,7.58
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,12.59,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,23.93,12.67
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,36.45,24.97
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,48.88,36.16
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,55.43,42.02
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,64.5,49.8
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,69.73,54.09
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,74.87,58.18
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,75.78,58.61
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,76.87,59.17
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,115.05,90.62
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,153.93,122.13
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,116.39,90.82
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,88.54,67.63
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,89.3,67.94
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,126.71,73.04
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,179.75,101.38
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,240.04,144.8
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,304.46,205.61
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,352.91,251.97
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,384.4,276.1
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,415.25,299.38
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,411.48,298.66
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,395.35,287.98
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,428.87,312.35
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,469.9,341.84
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,579.29,423.49
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,690.62,506.29
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,721.56,527.45
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,750.03,546.89
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,774.88,564.7
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,796.49,579.51
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,812.27,590.31
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,824.49,598.86
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,831.49,604.06
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,834.87,607.01
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,737.91,538.59
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,607.51,443.95
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,642.12,472.83
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,689.98,509.59
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,661.68,490.52
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,631.53,470.48
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,620.27,465.38
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,604.6,456.95
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,529.98,403.06
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,442.67,339.32
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,402.19,310.68
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,361.23,280.79
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,315.72,246.03
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,271.3,211.3
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,222.77,172.89
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,176.74,135.4
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,126.95,94.3
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,81.57,56.07
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,33.85,5.9
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,12.98,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,24.5,13.07
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,37.68,25.99
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,50.66,37.67
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,61.52,47.22
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,72.15,56.32
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,79.21,62.28
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,86.14,67.98
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,84.49,66.2
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,89.78,70.24
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,100.17,78.63
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,110.48,86.87
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,143.93,113.81
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,175.96,139.1
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,160.82,126.18
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,145.36,108.0
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,169.57,125.79
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,194.51,143.9
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,221.48,163.72
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,239.72,176.96
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,296.2,217.36
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,357.63,260.92
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,360.9,263.69
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,362.12,264.96
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,398.89,291.09
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,438.25,318.8
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,488.62,355.31
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,544.75,395.75
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,655.7,479.14
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,753.0,553.03
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,777.64,570.85
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,799.0,586.02
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,816.16,597.27
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,829.74,606.2
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,836.79,611.49
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,840.18,614.47
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,838.62,614.46
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,833.45,612.17
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,821.41,606.2
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,816.35,605.1
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,794.53,591.54
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,769.77,576.04
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,738.04,556.28
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,703.97,534.71
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,662.61,506.5
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,622.82,478.43
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,573.12,443.04
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,523.27,406.7
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,464.13,361.72
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,406.7,316.9
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,340.04,264.39
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,277.72,213.62
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,200.86,150.58
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,138.21,97.37
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,64.86,18.07
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,12.98,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,24.4,12.95
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,40.17,28.07
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,55.8,42.03
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,67.33,52.18
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,78.78,61.96
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,86.43,68.26
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,94.63,74.84
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,96.91,76.34
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,99.26,77.85
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,103.92,81.26
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,106.47,82.89
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,102.44,79.15
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,98.85,75.81
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,99.29,75.95
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,133.21,80.54
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,187.79,110.01
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,236.76,144.09
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,288.38,185.67
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,340.04,229.01
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,389.96,270.67
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,440.5,312.26
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,487.15,350.79
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,532.33,387.29
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,575.51,420.72
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,617.31,452.26
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,654.53,480.35
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,689.72,506.33
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,721.89,530.01
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,751.69,551.61
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,776.72,569.47
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,798.49,584.05
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,815.63,594.31
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,829.22,602.2
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,836.72,607.32
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,840.55,610.13
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,838.65,609.25
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,833.2,606.15
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,822.09,600.63
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,818.0,599.94
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,796.24,586.41
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,771.51,571.0
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,740.74,552.11
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,707.59,531.44
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,667.26,504.39
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,628.19,477.32
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,578.58,442.68
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,528.74,407.03
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,471.72,365.0
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,416.0,322.61
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,349.29,270.61
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,286.82,220.09
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,214.43,160.66
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,148.54,104.85
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,69.43,21.46
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,12.59,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,23.91,12.52
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,36.11,24.66
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,48.23,35.59
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,54.81,41.49
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,63.86,49.26
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,69.14,53.6
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,74.33,57.73
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,74.97,57.94
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,75.81,58.3
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,78.13,59.88
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,87.12,66.96
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,86.79,66.31
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,86.51,65.74
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,87.4,66.13
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,122.76,70.39
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,184.0,103.96
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,237.07,141.32
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,290.07,183.96
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,342.75,228.19
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,393.66,270.88
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,443.77,312.3
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,491.64,351.76
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,537.91,389.08
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,580.99,423.18
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,621.99,454.95
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,659.93,483.84
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,695.71,510.6
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,727.99,533.4
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,757.76,553.96
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,783.47,572.2
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,805.87,587.32
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,822.4,598.53
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,835.28,607.39
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,843.65,613.35
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,848.36,616.98
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,844.47,615.02
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,837.07,610.87
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,825.99,604.18
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,821.86,602.3
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,800.49,589.04
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,776.12,573.86
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,744.73,554.6
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,710.95,533.54
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,670.19,506.24
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,630.87,478.92
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,581.21,444.15
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,531.32,408.38
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,472.0,364.66
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,414.35,320.86
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,347.44,269.13
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,284.75,218.79
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,207.1,155.3
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,143.59,101.54
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,67.64,22.37
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,24.1,12.67
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,34.68,23.51
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,45.29,33.09
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,52.5,39.51
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,57.18,43.54
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,61.76,47.32
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,66.29,50.92
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,67.36,51.53
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,74.18,56.94
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,76.38,58.42
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,78.49,59.83
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,78.58,59.56
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,88.02,66.97
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,89.6,67.9
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,125.17,71.51
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,179.69,99.0
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,234.77,137.71
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,289.45,181.66
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,343.65,227.13
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,396.32,271.18
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,447.98,313.7
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,496.81,353.73
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,543.85,391.38
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,588.6,425.49
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,631.25,457.04
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,670.13,485.88
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,706.66,512.36
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,739.81,535.04
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,770.27,555.37
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,796.1,572.62
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,818.5,587.22
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,835.27,598.16
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,848.29,606.75
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,856.7,612.45
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,861.32,615.82
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,860.5,615.8
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,855.98,613.54
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,844.74,607.04
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,830.0,598.4
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,809.74,586.53
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,786.33,572.63
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,756.81,555.18
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,724.74,535.89
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,693.28,517.08
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,652.56,491.36
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,603.92,458.08
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,554.65,423.46
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,497.92,381.67
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,443.98,340.59
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,379.19,291.02
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,318.1,242.23
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,243.77,181.82
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,177.95,125.88
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,83.41,30.17
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.47
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,35.23,23.91
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,46.44,34.06
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,53.67,40.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,63.22,48.7
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,68.53,53.07
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,73.75,57.23
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,77.21,59.81
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,80.58,62.25
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,83.31,64.28
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,85.9,66.18
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,86.77,66.51
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,95.04,72.92
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,95.53,73.08
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,128.16,76.27
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,180.0,102.41
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,232.98,139.18
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,286.38,181.27
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,343.25,227.25
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,393.38,267.53
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,442.98,306.3
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,490.3,343.92
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,536.1,379.5
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,578.61,411.39
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,618.69,440.71
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,656.12,468.49
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,691.6,494.45
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,723.91,516.87
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,753.96,537.41
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,779.67,555.45
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,802.18,570.88
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,819.33,582.55
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,832.89,592.05
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,840.33,597.29
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,844.11,600.36
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,841.74,600.13
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,847.81,605.5
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,835.5,598.61
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,819.81,589.79
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,796.85,576.29
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,771.0,560.92
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,738.5,541.76
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,707.52,523.32
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,663.64,494.12
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,618.71,463.74
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,568.19,429.41
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,517.58,394.09
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,454.79,348.18
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,387.99,298.08
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,322.65,248.42
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,261.97,200.4
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,190.33,142.31
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,127.86,90.37
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,61.69,22.42
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,23.14,11.74
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,36.34,24.84
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,49.31,36.5
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,58.02,44.22
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,66.68,51.64
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,72.8,56.69
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,78.78,61.46
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,93.1,73.1
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,106.52,83.8
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,121.14,95.5
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,134.68,106.19
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,114.18,88.89
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,92.2,70.56
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,141.68,110.43
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,209.23,149.94
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,249.39,177.78
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,268.08,193.59
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,298.16,215.09
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,330.66,238.74
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,364.04,256.58
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,437.03,307.24
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,477.75,341.9
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,506.64,365.25
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,501.32,363.06
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,484.07,351.32
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,397.11,290.18
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,292.19,214.21
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,438.48,321.76
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,590.95,429.36
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,520.77,379.07
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,438.59,320.29
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,420.32,307.93
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,400.72,294.26
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,642.47,474.26
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,842.47,615.06
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,841.45,613.69
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,836.82,611.6
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,824.55,605.16
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,808.94,596.59
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,788.54,583.98
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,765.08,569.34
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,734.31,549.41
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,701.18,527.79
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,665.18,503.69
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,624.16,475.55
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,549.95,422.31
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,470.84,364.52
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,448.12,347.55
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,414.2,321.07
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,348.34,270.31
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,286.54,220.89
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,215.46,162.5
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,150.02,107.15
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,70.64,27.51
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,11.41,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,21.9,10.86
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,32.47,21.76
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.06,31.33
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,52.54,39.63
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,59.51,45.53
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,64.23,49.41
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,68.89,53.11
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,71.6,55.09
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,74.31,57.02
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,76.66,58.63
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,85.55,65.61
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,125.54,97.85
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,191.55,150.07
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,195.79,152.81
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,222.36,160.7
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,199.59,127.83
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,232.77,138.7
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,298.39,199.53
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,348.96,246.79
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,374.74,260.66
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,435.22,302.98
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,482.3,340.8
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,527.89,376.57
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,570.87,408.72
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,612.03,438.6
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,650.08,466.41
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,686.11,492.22
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,718.45,514.38
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,748.42,534.54
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,697.35,495.93
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,611.71,433.62
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,733.25,522.42
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,828.32,589.33
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,759.64,541.01
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,648.87,463.1
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,754.69,541.15
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,837.55,599.85
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,825.8,592.98
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,810.72,584.82
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,616.71,451.85
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,396.68,292.33
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,572.3,426.35
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,703.49,523.64
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,538.9,405.18
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,363.38,275.51
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,461.24,352.28
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,519.2,397.11
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,460.26,353.81
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,403.04,311.02
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,336.43,259.89
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,270.13,207.24
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,198.63,148.9
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,136.23,96.7
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,65.54,25.96
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,11.8,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,22.52,11.15
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,33.73,22.67
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,44.93,32.75
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,52.82,39.68
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,63.05,48.35
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,67.98,52.38
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,72.83,56.22
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,76.03,58.58
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,79.17,60.84
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,81.63,62.5
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,83.98,64.06
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,85.16,64.66
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,93.6,71.16
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,94.43,71.45
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,124.83,73.92
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,176.71,99.49
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,229.48,135.66
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,281.94,176.69
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,337.91,221.94
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,387.63,262.32
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,436.76,301.57
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,483.42,338.93
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,528.6,374.3
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,571.84,406.83
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,613.6,437.47
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,651.02,465.07
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,686.39,490.73
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,718.39,513.65
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,748.0,534.64
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,703.95,501.03
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,625.6,443.87
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,739.66,526.36
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,826.61,587.16
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,834.43,593.3
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,838.6,597.87
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,742.88,532.4
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,605.71,435.65
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,726.67,525.48
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,810.58,585.22
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,799.47,578.56
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,775.28,564.06
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,744.46,545.98
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,711.2,526.1
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,671.73,500.88
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,630.58,473.31
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,584.49,441.98
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,535.59,407.83
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,479.38,367.27
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,424.26,326.13
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,358.65,275.84
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,297.02,226.74
