Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,225.64,168.45
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,162.3,114.99
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,75.01,30.85
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,11.41,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,21.89,10.57
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,32.48,21.61
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.1,31.19
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,51.87,38.88
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,58.15,44.18
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,63.32,48.44
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,68.4,52.5
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,71.12,54.48
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,73.81,56.4
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,76.21,58.04
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,85.09,65.01
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,86.61,65.88
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,88.0,66.66
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,88.81,66.98
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,119.01,69.4
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,171.93,95.49
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,232.39,137.69
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,284.61,179.02
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,336.66,222.21
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,387.0,264.01
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,436.5,304.53
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,484.12,343.43
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,530.25,380.32
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,573.71,413.61
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,615.65,444.91
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,653.56,473.53
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,689.34,500.1
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,722.36,524.31
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,752.99,546.53
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,778.5,564.63
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,800.71,579.63
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,818.25,591.78
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,832.19,601.65
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,744.39,538.88
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,614.91,444.47
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,740.6,538.74
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,831.44,604.76
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,735.28,536.81
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,598.64,438.46
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,697.75,514.15
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,769.9,568.14
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,738.75,548.68
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,705.24,527.99
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,667.32,503.49
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,624.68,474.98
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,575.3,440.5
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,525.68,404.99
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,467.3,361.28
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,410.46,317.55
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,344.42,266.54
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,277.95,213.48
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,207.96,156.01
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,146.5,104.15
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,70.0,29.35
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,11.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,22.57,10.94
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,33.47,22.42
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,44.38,32.27
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,52.69,39.65
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,58.34,44.54
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,63.17,48.52
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,67.93,52.33
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,68.54,52.55
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,75.12,57.74
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,77.57,59.42
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,79.91,61.02
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,79.62,60.43
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,79.39,59.92
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,90.11,68.34
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,120.51,70.31
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,173.89,95.93
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,227.93,133.23
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,281.69,176.11
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,335.06,220.77
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,387.02,264.23
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,438.07,306.33
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,486.95,346.54
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,534.22,384.58
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,577.78,418.16
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,618.64,448.78
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,657.25,477.88
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,693.72,504.85
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,725.99,527.5
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,755.73,547.98
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,781.39,566.18
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,803.75,581.24
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,821.03,593.2
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,834.7,602.87
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,843.45,608.99
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,848.53,612.8
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,847.35,612.83
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,842.53,610.62
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,831.62,604.26
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,817.31,595.77
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,805.11,589.02
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,780.13,573.68
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,749.33,555.33
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,716.09,535.13
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,565.97,428.47
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,415.73,317.02
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,488.55,375.59
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,536.39,413.71
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,476.37,368.28
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,418.17,323.51
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,352.56,272.78
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,290.95,223.34
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,213.75,160.31
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,150.7,107.19
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,71.73,30.74
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,22.55,10.79
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,33.46,22.4
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,44.38,32.27
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,52.35,39.36
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,57.69,43.98
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,80.43,63.19
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,106.49,84.81
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,107.96,85.54
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,107.94,85.03
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,89.52,69.31
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,76.43,58.11
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,123.23,96.1
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,174.75,137.0
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,182.58,142.49
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,205.41,146.24
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,241.03,168.76
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,283.01,200.27
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,309.72,219.88
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,327.12,233.44
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,372.48,266.32
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,422.58,302.68
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,430.5,310.79
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,421.68,305.88
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,470.31,341.24
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,520.36,377.55
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,578.6,419.75
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,640.22,464.11
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,635.78,461.11
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,625.55,454.05
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,568.89,414.68
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,510.86,373.42
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,642.98,471.11
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,781.02,569.74
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,735.22,537.06
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,674.23,494.59
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,772.92,569.32
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,841.1,620.08
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,619.19,462.88
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,347.29,259.47
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,319.97,240.42
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,292.25,220.26
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,532.09,407.24
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,705.14,537.98
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,660.9,505.96
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,612.78,471.69
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,469.5,365.01
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,332.98,260.17
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,292.23,229.09
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,251.9,197.36
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,208.88,163.02
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,167.46,129.1
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,113.36,84.54
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,72.01,49.83
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,33.41,12.0
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,6.69,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,12.95,3.66
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,26.49,16.51
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,39.57,28.16
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,54.52,41.22
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,69.35,53.93
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,88.1,69.83
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,105.2,84.07
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,119.73,95.77
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,134.06,107.11
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,142.8,113.92
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,157.35,125.44
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,175.94,140.16
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,193.95,154.29
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,203.44,161.47
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,218.37,163.73
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,240.73,178.56
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,263.65,194.76
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,278.84,206.43
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,292.85,217.33
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,343.78,252.6
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,406.58,297.4
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,424.34,311.94
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,428.74,316.12
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,283.73,210.51
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,114.73,83.04
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,78.68,55.49
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,42.1,27.18
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,110.61,80.17
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,179.86,132.88
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,176.28,130.15
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,172.56,127.42
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,195.04,144.52
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,217.86,161.78
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,220.24,163.68
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,222.61,165.65
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,159.05,117.65
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,95.95,69.26
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,81.95,58.71
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,68.04,48.08
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,101.99,74.86
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,137.18,102.5
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,149.82,112.9
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,162.94,123.79
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,131.51,99.4
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,100.39,75.02
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,57.21,40.8
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,16.77,8.1
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,14.08,5.94
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,11.4,3.75
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.11,1.87
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,6.82,0.0
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,16.74,6.31
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,31.84,21.07
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,46.51,34.21
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,61.37,47.25
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,76.1,59.9
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,89.07,70.75
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,100.38,79.96
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,97.79,77.35
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,97.55,76.7
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,130.11,103.37
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,161.82,128.89
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,164.93,130.66
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,174.35,137.58
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,125.24,97.37
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,113.53,66.89
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,204.88,131.82
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,277.45,193.93
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,314.97,221.23
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,354.18,250.6
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,388.08,276.4
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,422.84,302.72
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,454.73,327.43
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,485.67,350.96
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,531.2,383.61
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,576.1,415.49
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,564.99,407.86
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,542.78,391.97
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,547.84,395.98
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,550.84,398.32
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,576.18,416.8
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,601.23,434.97
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,652.71,472.39
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,705.1,510.04
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,712.14,515.4
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,716.62,519.35
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,682.95,496.97
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,660.6,482.1
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,699.79,512.7
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,720.57,530.69
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,753.41,556.82
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,764.77,567.37
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,696.72,520.94
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,616.59,464.7
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,627.93,475.49
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,622.54,473.85
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,573.03,438.65
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,523.32,402.77
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,464.86,358.72
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,407.98,314.81
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,342.15,264.07
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,275.76,211.26
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,205.38,154.1
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,143.81,102.64
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,69.4,31.0
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,20.48,8.79
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.09,19.54
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,41.84,30.08
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,47.18,34.93
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,52.65,39.67
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,57.35,43.57
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,62.01,47.31
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,63.79,48.43
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,70.99,54.04
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,73.26,55.58
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,75.44,57.04
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,119.93,92.91
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,169.92,132.29
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,177.32,137.36
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,200.52,140.47
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,189.27,115.8
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,223.84,129.42
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,277.51,171.5
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,330.87,215.33
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,382.22,257.5
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,432.54,298.13
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,482.26,338.93
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,518.96,367.12
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,555.56,392.82
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,591.42,417.33
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,639.61,453.38
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,685.9,488.86
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,718.28,510.49
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,748.23,530.1
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,774.19,548.14
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,796.91,563.19
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,813.81,574.58
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,827.11,583.82
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,835.94,589.93
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,841.13,593.86
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,721.22,513.03
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,551.51,394.28
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,551.65,396.91
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,567.37,408.91
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,581.95,421.5
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,592.65,431.5
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,627.04,458.87
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,636.63,469.49
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,567.83,421.91
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,501.2,375.22
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,418.29,316.66
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,355.14,270.77
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,313.43,240.36
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,272.1,209.22
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,226.11,173.76
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,181.91,138.55
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,134.67,99.85
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,91.01,63.41
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,43.57,17.65
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,20.3,8.33
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,33.86,22.43
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,47.2,34.3
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,57.53,43.38
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,67.7,52.06
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,75.19,58.24
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,82.52,64.1
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,87.93,68.09
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,94.52,72.94
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,97.54,74.94
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,100.37,76.78
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,101.92,77.57
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,103.31,78.24
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,103.79,78.39
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,128.65,79.56
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,179.04,103.96
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,230.35,138.47
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,281.24,177.51
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,336.83,221.68
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,385.32,260.77
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,433.02,298.74
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,478.82,335.05
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,523.6,369.82
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,566.0,402.27
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,607.79,433.69
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,645.41,461.33
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,681.15,487.16
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,642.5,458.49
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,569.15,405.14
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,614.49,437.83
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,655.74,467.05
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,434.17,314.81
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,190.45,137.55
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,155.36,112.35
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,120.08,86.17
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,96.48,68.43
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,72.94,50.57
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,57.61,39.01
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,42.42,27.43
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,39.67,25.43
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,36.92,23.41
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,86.61,62.55
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,139.99,104.43
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,148.15,111.21
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,156.58,118.28
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,189.78,145.55
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,209.71,162.3
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,181.67,140.77
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,153.73,118.96
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,123.32,94.59
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,93.58,70.29
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,65.3,46.84
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.49,21.4
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,15.65,3.06
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,19.68,7.73
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.28,19.59
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,40.9,29.25
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,55.81,42.29
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,71.31,55.58
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,67.13,51.89
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,68.32,52.66
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,71.36,54.93
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,74.36,57.11
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,77.04,58.99
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,79.6,60.75
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,88.1,67.39
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,89.73,68.34
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,133.97,103.93
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,201.35,143.51
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,193.22,121.53
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,222.84,131.73
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,281.48,177.83
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,333.39,220.91
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,383.94,262.95
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,433.65,303.7
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,480.79,342.33
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,526.48,378.95
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,570.18,412.45
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,612.42,443.97
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,650.33,472.41
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,686.14,498.79
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,718.87,521.66
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,749.23,542.46
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,774.92,560.69
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,797.39,575.78
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,814.43,587.27
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,827.9,596.51
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,836.5,602.68
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,841.46,606.59
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,773.72,559.36
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,662.27,480.11
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,747.9,545.91
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,809.29,592.9
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,787.32,579.25
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,762.45,564.17
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,641.79,480.14
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,513.08,387.28
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,576.2,437.61
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,618.06,471.29
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,567.9,435.74
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,517.59,399.71
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,459.22,356.01
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,402.38,312.32
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,331.66,257.17
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,271.88,208.82
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,204.33,153.45
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,144.34,102.99
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,69.81,31.58
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,19.62,7.43
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,31.23,20.31
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,42.8,30.72
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,50.74,37.7
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,60.97,46.37
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,66.7,51.08
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,72.3,55.55
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,75.49,57.89
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,78.61,60.14
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,114.39,89.31
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,151.22,118.81
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,118.37,91.61
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,96.06,73.15
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,96.81,73.42
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,121.99,74.13
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,206.68,132.21
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,276.48,190.34
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,308.7,215.59
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,337.58,238.84
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,372.54,258.73
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,433.78,301.26
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,480.53,338.95
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,525.79,374.66
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,568.43,406.92
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,609.23,436.97
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,646.61,464.82
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,682.05,490.77
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,715.08,514.66
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,746.02,536.78
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,771.63,555.04
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,794.09,570.77
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,682.64,489.78
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,515.11,368.36
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,698.28,503.66
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,851.58,612.3
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,840.31,605.18
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,838.03,605.24
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,838.4,606.84
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,823.91,598.69
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,803.56,586.76
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,780.16,572.79
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,749.77,554.96
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,716.94,535.26
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,680.15,511.47
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,638.71,483.39
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,589.72,449.76
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,540.33,414.94
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,483.04,373.14
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,427.02,330.91
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,361.31,280.09
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,299.41,230.4
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,227.69,171.38
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,161.63,115.65
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,76.93,35.17
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,9.83,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.0,6.73
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,29.67,18.99
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,42.68,30.61
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,49.83,36.93
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,56.94,42.95
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,62.18,47.28
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,67.35,51.4
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,70.81,54.0
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,74.2,56.49
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,76.95,58.41
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,86.26,65.69
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,87.78,66.54
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,89.18,67.32
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,89.99,67.77
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,115.86,68.78
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,169.45,93.63
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,230.76,135.54
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,283.9,176.73
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,336.8,219.72
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,388.02,261.73
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,438.44,302.49
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,487.1,341.7
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,534.27,378.86
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,577.29,411.33
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,617.85,441.1
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,655.93,469.34
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,691.92,495.56
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,655.91,468.1
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,574.66,408.81
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,588.93,419.7
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,602.0,429.3
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,736.05,525.77
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,834.62,595.18
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,843.48,602.37
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,848.69,607.93
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,847.7,608.59
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,843.1,607.03
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,843.28,608.52
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,828.41,600.13
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,807.34,587.74
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,783.25,573.34
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,751.59,554.69
