Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,875.09,614.91
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,880.54,619.33
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,881.28,620.89
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,878.26,620.19
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,868.01,616.02
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,854.21,609.67
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,834.33,598.14
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,811.25,584.57
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,781.86,567.77
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,758.33,554.81
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,718.49,529.65
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,676.81,502.94
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,626.68,470.51
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,575.9,435.72
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,519.31,395.52
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,461.74,353.1
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,392.57,300.34
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,327.42,248.53
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,247.9,183.77
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,177.55,122.65
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,82.25,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,11.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,21.6,10.87
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,31.87,20.97
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,38.27,26.78
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,44.76,32.4
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,49.79,36.66
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,54.8,40.73
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,62.17,46.57
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,65.0,48.53
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,67.91,50.62
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,70.73,52.6
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,72.01,53.21
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,82.27,61.03
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,84.12,62.18
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,113.95,64.23
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,169.47,90.42
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,225.6,128.63
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,281.56,172.06
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,337.26,217.09
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,391.28,260.95
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,444.4,303.32
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,495.46,343.81
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,544.98,382.13
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,590.73,415.95
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,633.92,446.95
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,674.57,476.41
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,712.9,503.71
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,747.38,527.97
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,779.15,549.79
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,806.38,567.61
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,830.3,583.35
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,849.5,594.87
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,865.05,604.14
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,875.16,611.06
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,881.49,615.73
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,879.48,615.55
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,873.85,613.24
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,863.36,608.96
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,849.34,602.52
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,828.91,590.73
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,815.19,583.41
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,784.86,566.33
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,751.94,547.41
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,711.01,521.68
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,668.38,494.44
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,620.46,463.3
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,569.39,428.46
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,508.95,385.74
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,449.98,342.52
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,379.76,289.28
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,313.76,237.17
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,233.54,172.29
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,162.73,111.31
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,73.38,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,21.67,10.74
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.49,22.29
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,43.71,31.35
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,51.78,38.32
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,57.15,42.87
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,62.49,47.2
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,65.5,49.35
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,68.53,51.45
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,71.21,53.33
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,79.89,60.09
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,80.81,60.46
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,81.71,60.85
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,82.91,61.49
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,112.9,64.03
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,175.65,96.2
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,230.43,133.14
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,285.11,175.85
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,339.66,220.36
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,392.88,263.7
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,445.49,305.86
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,495.8,346.02
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,544.62,384.1
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,590.57,418.37
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,634.54,450.29
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,675.45,480.12
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,714.07,507.79
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,748.49,531.28
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,780.22,552.29
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,807.44,570.19
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,831.36,586.0
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,849.72,597.04
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,864.4,605.79
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,874.06,613.77
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,879.94,619.52
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,877.92,619.04
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,872.29,616.42
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,861.88,610.86
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,847.98,603.18
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,837.1,597.8
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,812.32,583.33
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,781.68,565.97
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,748.49,546.73
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,707.17,521.63
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,664.17,494.92
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,616.47,463.7
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,565.56,428.73
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,504.83,384.58
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,445.61,340.13
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,375.16,286.59
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,308.99,234.19
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,228.63,169.02
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,157.86,107.61
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,70.76,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,21.95,10.75
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,42.56,30.43
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,53.21,39.7
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,58.88,44.51
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,64.5,49.1
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,67.1,50.92
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,69.78,52.73
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,72.39,54.56
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,81.15,61.4
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,81.71,61.35
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,82.29,61.33
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,83.45,61.93
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,114.06,64.68
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,176.76,97.32
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,231.46,134.7
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,286.21,177.23
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,340.84,221.3
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,393.77,264.21
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,445.89,305.7
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,495.82,345.25
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,544.27,382.7
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,589.65,416.32
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,632.78,447.41
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,672.47,476.0
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,709.9,502.44
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,743.54,524.97
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,774.5,545.28
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,801.39,563.82
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,825.09,580.31
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,842.88,592.2
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,857.07,601.92
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,865.86,608.03
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,870.93,611.92
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,866.76,610.08
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,871.84,614.34
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,860.15,607.94
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,845.01,599.54
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,822.32,586.33
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,796.65,571.22
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,764.08,552.66
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,733.43,535.19
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,688.9,507.13
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,643.25,477.37
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,590.98,442.75
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,538.62,407.0
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,474.08,360.28
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,411.65,313.65
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,335.64,255.71
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,271.51,204.78
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,194.12,142.52
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,126.57,84.83
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,58.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,21.37,10.07
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,37.09,25.22
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,54.08,40.12
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,70.78,54.52
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,79.58,62.08
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,88.71,69.68
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,102.21,80.6
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,112.53,88.65
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,118.82,93.45
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,124.8,97.97
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,126.39,98.68
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,127.9,99.35
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,130.2,100.66
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,155.99,102.21
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,197.23,121.38
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,242.82,151.55
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,293.01,190.08
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,343.96,230.44
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,392.09,267.91
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,443.46,307.06
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,491.22,343.94
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,538.1,379.23
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,583.49,412.74
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,628.75,445.45
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,668.77,473.48
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,706.71,499.48
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,741.82,523.47
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,761.83,537.62
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,787.73,555.73
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,810.57,571.11
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,829.41,583.99
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,844.8,594.79
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,866.67,609.87
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,870.87,613.71
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,721.02,513.12
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,529.53,378.38
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,698.41,502.98
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,830.1,597.61
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,500.53,369.94
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,129.46,92.55
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,298.79,222.92
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,442.19,330.35
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,302.06,226.84
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,139.76,102.93
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,68.52,48.35
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,22.07,10.36
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,37.85,25.93
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,48.1,35.31
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,59.18,45.12
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,74.73,58.38
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,88.0,69.41
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,104.41,82.82
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,120.48,95.68
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,132.06,104.85
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,143.34,113.67
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,130.97,102.94
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,122.94,95.88
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,162.74,127.74
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,214.25,156.32
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,246.83,176.14
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,281.46,200.04
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,296.19,203.63
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,345.3,236.58
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,393.9,276.05
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,443.12,315.37
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,449.16,325.16
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,431.17,314.07
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,517.78,377.22
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,621.92,452.7
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,600.7,435.97
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,546.76,395.43
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,515.19,373.4
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,469.94,341.26
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,506.41,367.61
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,534.75,387.91
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,699.64,508.96
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,840.37,609.65
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,848.09,615.51
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,852.23,620.17
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,743.54,543.47
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,611.55,448.41
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,622.43,458.72
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,630.69,466.48
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,696.5,516.23
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,745.02,553.53
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,730.05,546.2
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,709.47,535.37
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,633.77,482.12
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,553.11,424.49
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,506.58,392.43
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,459.47,358.85
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,427.09,335.02
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,392.14,308.1
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,321.82,252.48
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,256.82,199.38
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,183.95,138.9
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,120.04,81.61
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,38.91,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,4.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,21.96,10.1
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,38.34,26.44
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,54.03,40.4
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,69.43,53.81
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,79.08,62.03
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,89.01,70.21
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,107.06,84.95
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,125.45,99.66
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,137.34,108.77
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,152.13,120.12
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,163.77,128.79
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,183.36,143.69
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,184.2,143.89
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,199.59,140.92
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,239.36,165.98
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,275.37,192.68
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,307.98,217.98
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,347.03,248.2
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,382.58,273.28
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,433.47,310.05
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,471.31,338.89
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,506.53,365.56
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,561.18,406.22
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,617.3,448.15
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,654.27,475.14
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,689.75,500.74
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,721.28,523.79
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,750.73,545.23
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,774.56,562.18
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,795.44,577.07
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,810.74,588.29
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,822.77,597.35
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,827.5,601.23
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,828.81,602.92
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,775.78,566.1
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,723.34,529.36
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,760.55,558.82
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,798.88,588.26
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,773.46,571.68
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,745.41,553.65
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,651.67,488.66
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,549.99,416.75
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,573.76,436.38
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,573.22,438.08
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,518.29,398.41
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,464.32,358.89
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,402.96,312.46
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,330.67,256.93
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,262.05,203.44
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,199.33,152.96
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,134.11,99.62
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,66.64,42.6
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,22.81,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,21.31,9.18
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,35.59,23.96
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,45.94,33.43
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,56.22,42.59
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,64.11,49.36
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,71.9,55.82
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,77.24,60.05
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,80.08,62.09
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,105.17,82.56
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,133.63,105.43
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,108.19,84.02
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,85.78,65.29
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,94.44,72.16
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,127.33,76.13
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,179.67,103.1
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,233.6,141.24
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,287.85,184.81
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,342.26,230.09
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,397.41,275.4
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,448.81,317.11
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,497.82,356.81
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,545.52,394.54
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,590.45,428.5
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,633.71,460.31
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,673.58,489.89
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,711.3,517.41
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,689.75,498.19
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,634.68,455.41
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,740.34,533.97
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,826.24,596.46
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,843.93,608.43
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,858.04,618.63
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,795.35,575.57
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,685.29,497.4
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,798.72,582.38
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,866.5,631.88
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,581.23,434.44
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,216.31,160.36
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,489.19,371.02
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,723.64,542.07
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,678.44,510.95
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,632.24,480.19
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,498.28,382.5
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,374.67,289.37
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,339.05,264.05
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,302.85,237.4
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,262.9,206.95
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,223.35,175.97
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,180.45,141.28
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,139.16,107.01
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,93.96,69.04
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,51.3,31.36
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,17.94,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,20.66,8.4
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,34.3,22.97
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,44.99,32.69
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,55.61,42.06
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,63.2,48.68
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,70.71,55.04
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,97.11,77.07
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,122.4,97.73
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,127.62,101.64
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,136.23,108.35
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,153.89,122.16
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,178.35,141.26
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,187.37,148.01
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,215.38,160.07
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,228.07,168.33
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,237.18,175.29
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,245.36,181.21
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,252.12,186.05
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,240.3,177.06
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,230.22,169.35
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,333.25,244.13
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,453.94,329.7
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,468.11,338.73
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,480.4,346.61
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,531.58,382.48
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,590.07,422.55
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,633.84,451.7
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,678.95,481.36
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,766.42,543.08
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,829.2,586.58
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,848.64,597.41
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,864.5,606.45
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,765.33,541.06
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,607.88,432.81
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,759.62,542.23
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,870.87,618.94
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,782.09,560.06
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,660.77,477.76
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,744.24,540.77
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,800.65,582.23
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,773.2,566.67
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,738.25,546.52
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,696.98,520.61
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,654.01,492.93
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,600.46,456.05
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,546.82,418.22
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,485.72,373.99
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,426.11,329.34
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,352.67,273.29
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,280.17,215.67
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,201.8,151.2
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,133.34,87.21
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,44.77,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.29,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,19.96,7.5
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,33.62,22.36
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,43.41,31.33
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,53.23,40.02
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,62.68,48.13
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,69.19,53.53
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,71.88,55.54
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,74.66,57.55
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,77.7,59.73
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,80.62,61.79
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,81.53,62.17
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,89.36,68.23
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,90.53,68.81
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,126.12,73.52
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,179.95,101.73
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,235.27,141.04
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,295.72,188.86
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,350.0,233.42
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,402.7,276.62
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,454.99,318.63
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,505.11,358.8
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,553.81,396.87
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,600.65,431.84
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,646.27,465.0
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,687.34,495.28
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,726.01,523.37
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,760.67,547.22
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,792.56,567.93
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,819.85,586.05
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,843.81,602.05
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,863.01,614.03
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,878.55,623.74
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,888.16,632.05
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,893.96,638.1
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,893.29,638.81
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,888.88,637.26
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,878.46,631.93
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,864.48,624.4
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,843.14,612.07
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,818.68,597.7
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,797.15,586.06
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,763.17,565.85
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,720.06,538.17
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,675.37,509.01
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,623.35,474.3
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,573.96,439.85
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,510.77,393.97
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,449.38,347.81
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,375.93,291.15
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,307.24,235.83
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,222.81,166.17
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,147.9,94.71
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,51.03,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,18.95,6.33
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.1,20.12
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,39.48,27.84
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,45.97,33.66
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,51.26,38.22
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,56.53,42.59
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,58.2,43.8
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,64.89,49.15
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,67.81,51.28
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,70.63,53.31
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,72.83,54.8
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,74.91,56.18
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,85.82,64.9
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,123.93,70.25
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,179.46,99.67
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,235.76,140.31
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,292.1,185.83
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,348.25,232.66
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,402.61,278.05
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,456.17,321.94
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,507.38,363.61
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,557.01,403.0
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,604.01,438.71
