Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,649.12,472.05
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,690.27,502.76
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,728.95,531.15
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,763.97,555.37
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,796.09,576.01
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,823.48,594.48
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,847.5,610.76
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,865.89,622.11
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,880.57,631.09
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,890.11,637.92
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,895.83,642.39
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,890.67,639.89
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,881.9,635.19
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,871.27,630.7
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,857.16,623.97
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,845.56,617.95
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,819.68,602.43
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,787.86,583.82
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,753.5,563.26
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,708.98,534.13
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,666.98,506.39
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,613.82,470.22
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,560.52,432.55
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,495.28,384.66
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,432.12,336.66
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,357.2,278.36
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,287.2,221.6
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,199.17,148.8
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,124.56,77.64
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,41.5,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.07,5.91
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.04,25.08
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,46.49,33.89
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,55.75,42.14
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,63.43,48.77
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,73.62,57.3
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,73.51,56.82
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,73.84,56.65
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,76.66,58.66
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,79.39,60.56
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,86.23,65.68
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,86.39,65.31
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,87.46,65.82
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,126.42,71.61
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,182.66,101.86
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,246.43,147.83
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,302.62,192.74
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,358.8,239.03
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,413.22,283.9
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,466.95,327.33
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,518.43,368.72
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,568.45,407.96
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,615.5,443.28
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,660.67,476.27
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,702.2,506.77
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,741.33,535.0
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,777.19,559.39
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,810.34,580.67
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,837.7,598.73
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,861.68,614.6
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,880.82,627.38
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,896.24,637.83
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,905.21,644.23
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,910.3,648.28
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,910.16,649.08
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,906.19,647.57
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,895.32,641.49
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,880.85,633.2
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,859.61,620.76
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,845.16,612.93
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,813.0,594.29
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,778.21,573.76
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,735.65,547.75
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,691.35,520.04
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,637.66,484.19
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,586.75,448.85
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,522.41,402.02
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,459.86,354.89
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,383.76,296.38
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,312.65,239.22
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,222.94,165.71
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,140.57,85.44
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,49.12,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,16.29,3.68
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,32.28,21.1
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,40.21,28.49
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,50.43,37.43
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,56.24,42.46
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,62.03,47.25
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,63.14,47.97
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,64.51,48.84
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,72.94,55.56
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,75.93,57.69
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,76.43,57.64
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,76.98,57.63
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,87.72,66.02
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,128.53,72.1
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,184.77,102.29
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,241.88,143.36
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,298.55,188.74
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,355.01,235.22
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,409.97,280.38
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,464.12,323.91
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,515.88,365.22
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,566.04,404.22
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,613.26,439.31
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,658.33,471.87
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,699.78,502.1
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,738.72,530.03
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,773.89,553.82
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,806.18,574.04
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,833.38,591.98
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,857.15,607.77
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,876.06,620.74
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,891.23,631.44
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,900.84,638.44
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,906.6,643.13
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,906.23,644.03
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,902.04,642.63
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,891.34,638.24
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,877.04,631.62
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,856.08,619.6
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,831.9,605.48
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,800.87,587.54
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,776.15,573.77
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,734.17,546.95
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,690.42,518.59
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,637.74,483.78
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,584.58,447.5
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,524.36,403.9
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,463.22,358.0
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,388.24,300.03
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,318.17,243.38
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,228.69,169.35
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,146.82,85.8
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,51.61,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,14.2,1.9
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,30.17,19.21
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,37.32,25.91
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,44.61,32.33
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,49.98,36.96
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,55.34,41.41
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,58.05,43.48
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,65.74,49.66
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,68.65,51.76
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,71.48,53.77
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,73.4,54.9
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,75.24,55.96
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,85.82,64.19
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,127.87,70.63
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,184.77,101.51
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,242.35,142.92
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,299.47,188.39
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,356.38,234.88
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,411.63,279.9
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,466.01,323.25
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,518.09,364.48
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,568.62,403.46
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,615.73,438.12
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,660.62,470.2
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,702.05,500.13
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,741.01,527.79
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,776.2,551.57
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,808.52,571.77
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,836.54,590.09
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,861.18,606.3
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,880.12,619.2
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,895.3,629.85
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,904.92,636.82
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,910.67,641.49
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,909.03,641.6
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,903.61,639.47
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,892.94,635.43
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,878.67,629.16
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,858.2,617.81
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,834.5,604.34
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,812.42,592.74
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,777.83,572.57
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,735.66,545.8
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,691.69,517.42
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,638.58,482.74
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,585.02,446.55
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,524.35,402.83
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,462.59,356.62
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,387.3,298.48
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,316.97,241.67
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,227.92,167.95
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,145.41,80.74
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,51.37,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,13.7,1.02
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,27.84,17.24
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,34.72,23.7
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,41.76,29.9
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,46.9,34.35
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,52.05,38.63
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,59.68,44.77
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,63.01,47.18
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,66.05,49.4
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,69.0,51.52
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,71.3,53.09
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,82.25,61.67
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,84.19,62.89
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,127.83,70.04
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,185.3,101.85
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,243.11,143.87
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,300.37,189.71
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,357.5,236.59
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,412.94,282.08
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,467.02,325.48
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,518.37,366.39
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,568.17,405.1
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,615.26,440.1
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,660.17,472.57
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,701.32,502.56
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,740.01,530.29
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,773.96,553.32
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,804.85,572.93
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,831.76,590.73
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,855.31,606.41
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,784.92,556.91
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,667.07,472.54
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,803.63,572.98
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,900.21,641.17
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,898.19,640.39
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,892.44,637.96
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,881.68,632.16
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,879.12,631.91
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,857.66,619.28
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,832.95,604.62
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,800.17,585.37
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,764.84,564.23
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,723.67,539.12
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,680.58,512.18
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,630.31,479.07
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,576.6,441.92
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,515.08,396.67
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,454.9,350.82
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,378.53,291.72
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,307.27,234.13
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,220.7,162.21
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,139.28,72.49
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,49.08,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,14.11,0.48
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,28.61,17.82
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,36.59,25.26
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,44.61,32.32
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,50.36,37.28
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,56.08,42.04
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,59.74,44.91
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,68.58,52.04
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,71.74,54.34
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,74.81,56.53
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,76.59,57.64
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,78.29,58.7
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,79.74,59.55
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,133.92,74.71
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,191.12,106.64
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,248.94,148.68
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,305.73,194.52
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,362.29,241.43
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,417.46,286.53
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,471.66,329.77
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,523.61,370.97
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,574.03,409.92
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,620.78,444.34
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,665.03,475.96
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,706.17,505.7
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,744.86,533.19
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,778.72,557.27
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,809.63,578.12
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,836.19,595.67
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,859.38,611.09
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,877.32,623.51
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,891.56,633.71
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,899.82,639.89
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,904.26,643.79
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,898.33,641.16
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,902.13,645.04
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,790.52,570.99
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,644.62,469.04
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,625.68,458.56
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,604.46,445.76
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,692.25,513.48
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,756.02,562.05
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,711.13,532.65
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,664.88,502.43
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,608.45,464.37
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,552.12,424.84
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,487.74,377.93
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,425.19,330.6
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,347.08,269.13
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,271.25,207.45
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,188.16,138.23
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,108.82,51.32
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,36.73,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,14.46,0.0
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,28.77,17.89
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,38.01,26.49
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,49.45,36.57
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,55.61,41.91
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,61.72,47.0
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,65.39,49.88
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,69.07,52.68
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,72.05,54.85
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,74.95,56.9
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,82.42,62.57
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,83.57,63.01
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,84.72,63.6
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,129.75,72.23
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,185.57,103.83
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,248.61,149.65
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,303.97,193.88
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,359.27,239.08
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,413.47,283.13
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,466.85,325.5
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,517.45,365.42
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,566.65,403.21
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,613.07,437.3
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,657.55,469.05
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,698.26,498.25
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,736.62,525.26
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,770.63,549.1
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,801.8,569.92
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,828.36,587.16
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,851.63,602.3
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,869.29,612.91
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,883.32,621.29
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,891.88,628.33
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,896.7,633.15
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,894.17,632.42
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,887.99,629.54
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,888.38,630.74
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,872.44,621.52
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,849.56,608.28
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,823.6,593.07
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,789.29,573.22
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,752.55,551.54
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,712.54,526.45
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,666.97,497.11
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,611.12,460.41
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,555.35,421.94
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,489.31,374.52
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,425.37,326.81
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,346.49,266.0
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,269.64,204.54
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,182.65,132.8
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,99.41,40.8
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,33.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,15.14,0.0
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,30.0,18.72
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,39.2,27.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,50.95,37.65
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,57.4,43.24
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,63.8,48.56
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,66.42,50.43
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,69.15,52.31
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,72.14,54.46
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,75.05,56.5
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,82.55,62.15
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,83.74,62.61
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,84.9,63.2
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,131.7,72.48
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,187.7,104.4
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,250.93,150.44
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,306.86,194.84
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,362.79,240.13
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,417.07,283.78
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,470.64,325.76
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,521.57,365.59
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,571.0,403.26
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,618.0,437.37
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,663.17,469.23
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,704.01,498.37
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,742.42,525.33
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,777.12,548.49
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,808.99,568.25
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,835.77,585.64
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,859.19,600.95
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,877.37,613.33
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,891.86,623.51
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,900.8,629.73
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,905.93,633.7
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,901.56,632.13
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,893.55,628.44
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,882.17,623.74
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,879.19,624.57
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,855.53,610.77
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,828.76,595.09
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,795.11,576.0
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,758.99,555.04
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,717.89,529.24
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,671.71,499.52
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,616.39,463.42
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,561.11,425.44
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,493.76,377.22
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,428.66,328.73
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,349.66,267.84
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,276.29,208.92
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,184.35,133.23
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,99.43,33.75
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,33.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,15.48,0.0
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,30.38,18.95
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,41.93,29.6
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,53.38,39.7
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,61.38,46.6
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,69.31,53.2
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,74.92,57.54
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,77.92,59.59
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,81.14,61.88
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,84.26,64.05
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,85.3,64.52
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,86.34,64.99
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,94.79,71.43
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,141.38,80.86
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,195.87,112.24
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,251.64,152.65
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,307.24,196.74
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,363.08,241.83
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,417.62,285.54
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,470.88,327.26
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,520.71,366.25
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,569.19,403.26
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,614.94,436.58
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,659.16,467.93
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,699.73,496.78
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,738.05,523.53
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,771.31,545.54
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,801.75,564.71
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,828.04,581.61
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,851.1,596.48
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,867.25,607.01
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,879.77,615.38
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,901.73,631.17
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,905.61,635.59
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,901.72,634.03
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,894.14,630.31
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,880.87,624.4
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,864.15,616.35
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,838.84,601.78
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,816.41,589.1
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,780.82,568.29
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,743.02,545.8
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,695.66,515.52
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,647.18,483.94
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,590.07,445.38
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,533.24,405.86
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,465.19,355.94
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,393.82,302.02
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,315.25,240.91
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,243.49,183.03
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,160.28,114.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,69.14,15.57
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,23.95,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,28.58,17.42
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,37.81,26.12
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,49.44,36.35
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,56.34,42.33
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,63.15,48.01
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,65.77,49.89
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,68.51,51.78
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,71.86,54.24
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,75.11,56.57
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,81.98,61.84
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,82.59,61.97
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,83.82,62.62
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,133.97,73.52
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,197.38,111.62
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,253.9,152.81
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,310.21,197.84
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,366.44,243.59
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,420.87,287.59
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,474.66,330.01
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,526.29,370.52
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,576.46,408.89
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,624.12,443.81
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,670.19,476.67
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,712.34,507.07
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,752.04,535.27
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,787.16,558.34
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,819.36,578.4
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,846.39,596.08
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,869.96,611.6
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,888.64,624.32
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,903.57,634.79
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,912.89,641.58
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,918.36,646.08
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,800.69,568.58
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,632.3,450.56
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,780.35,560.25
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,886.43,634.19
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,864.14,620.68
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,838.67,605.89
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,815.84,593.69
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,780.4,572.85
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,736.48,544.99
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,690.96,515.61
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,636.4,479.96
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,584.69,445.32
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,517.34,396.72
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,452.23,347.81
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,372.8,285.57
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,299.08,225.39
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,204.18,146.17
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,110.93,15.37
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,38.75,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,14.03,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,27.86,16.75
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,38.1,26.35
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,48.38,35.45
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,58.16,43.87
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,65.26,49.79
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,68.1,51.97
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,71.05,54.13
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,74.27,56.48
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,77.39,58.71
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,85.05,64.62
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,86.11,65.11
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,87.47,65.86
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,138.73,77.53
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,194.68,110.71
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,251.85,152.87
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,312.9,201.62
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,368.28,246.9
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,422.34,290.78
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,475.77,333.09
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,526.6,372.31
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,576.01,409.24
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,622.46,442.98
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,667.06,474.44
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,707.99,503.77
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,746.53,530.94
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,780.99,553.95
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,812.64,573.67
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,838.79,590.8
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,861.58,605.83
