Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,880.0,618.16
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,894.79,628.29
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,903.16,634.21
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,907.75,637.88
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,905.76,637.8
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,900.01,635.48
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,888.34,630.57
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,884.94,631.16
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,861.84,617.91
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,835.6,602.69
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,801.52,583.2
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,764.97,561.81
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,655.89,488.35
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,538.35,404.38
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,492.91,373.86
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,446.59,341.44
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,391.51,300.53
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,337.69,259.21
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,272.61,207.97
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,211.86,158.48
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,139.42,97.75
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,55.3,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,18.89,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,13.0,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,25.4,14.61
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,40.79,28.44
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,55.99,41.67
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,71.36,54.78
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,86.39,67.28
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,96.89,75.57
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,108.85,84.84
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,89.12,68.18
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,77.42,58.22
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,110.36,84.57
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,143.93,110.91
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,143.88,110.23
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,182.91,118.55
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,205.49,123.19
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,255.96,154.26
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,321.43,211.65
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,378.37,260.56
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,424.41,295.61
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,469.54,329.08
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,500.25,351.99
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,527.13,371.36
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,569.53,400.68
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,612.32,429.59
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,681.33,480.05
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,743.37,526.37
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,755.01,530.64
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,736.73,515.16
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,807.44,567.15
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,855.26,602.03
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,870.28,612.27
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,896.19,629.81
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,904.11,635.63
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,908.25,639.3
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,904.1,637.82
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,896.26,634.15
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,769.4,551.26
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,623.47,450.01
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,733.08,531.78
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,819.32,593.21
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,783.35,571.38
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,745.18,548.53
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,701.44,520.38
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,656.2,490.78
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,598.23,451.9
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,540.57,411.6
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,473.11,361.97
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,407.91,312.28
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,321.24,244.85
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,248.24,185.63
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,161.39,112.86
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,72.06,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,23.3,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,14.33,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,28.2,16.82
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,40.12,27.98
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,51.93,38.41
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,60.3,45.67
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,68.58,52.6
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,74.63,57.34
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,77.95,59.65
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,81.16,61.81
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,84.27,63.84
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,85.29,64.14
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,86.3,64.45
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,95.1,71.12
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,148.09,83.79
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,202.68,116.76
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,258.44,157.94
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,313.83,201.82
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,369.48,246.3
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,423.84,289.23
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,477.35,330.18
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,528.5,368.3
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,578.46,404.23
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,623.25,435.2
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,664.15,462.41
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,704.0,489.99
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,741.74,515.68
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,773.77,537.24
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,802.87,556.67
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,827.7,572.98
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,849.31,587.11
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,864.0,596.9
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,884.82,610.65
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,774.21,536.48
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,644.68,448.34
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,763.26,532.06
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,868.31,603.71
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,851.69,594.37
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,831.89,584.04
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,804.84,568.28
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,775.05,550.69
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,735.33,527.13
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,685.42,496.64
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,635.71,464.39
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,585.66,431.24
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,525.74,390.97
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,467.09,350.4
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,398.22,300.3
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,319.2,241.34
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,244.63,184.26
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,176.57,130.27
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,93.66,62.85
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.91,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,13.28,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,25.97,14.95
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,43.05,30.49
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,60.04,45.43
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,69.55,53.79
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,81.1,63.59
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,97.1,76.74
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,115.9,91.91
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,131.1,104.02
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,145.53,115.34
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,157.7,124.7
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,164.3,129.51
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,174.98,137.57
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,210.8,148.24
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,249.48,177.17
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,269.3,194.48
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,292.0,211.78
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,318.98,232.04
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,371.25,267.99
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,436.21,313.3
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,448.93,323.49
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,456.73,329.75
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,464.05,335.38
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,468.69,338.84
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,509.24,367.49
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,552.03,397.2
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,578.2,414.76
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,604.33,432.31
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,415.65,303.06
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,192.39,141.04
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,304.05,224.49
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,411.63,301.34
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,397.95,291.38
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,383.53,281.62
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,444.91,327.34
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,527.58,386.49
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,527.06,387.8
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,525.07,388.81
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,471.1,351.13
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,416.93,312.95
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,252.44,191.86
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,104.06,76.92
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,179.85,138.08
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,249.05,192.64
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,219.48,170.42
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,189.85,148.05
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,158.08,123.02
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,126.6,97.66
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,92.52,69.68
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,59.07,41.82
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,30.03,16.97
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.45,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,12.94,4.62
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,24.83,15.35
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,36.57,25.76
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,49.73,37.29
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,62.78,48.54
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,52.93,39.91
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,41.34,29.8
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,77.85,60.67
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,111.32,88.53
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,145.52,116.41
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,173.07,138.39
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,177.49,141.53
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,199.94,150.52
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,123.6,91.13
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,25.41,14.57
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,140.79,104.69
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,245.26,184.34
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,155.5,115.76
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,50.38,34.09
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,181.0,135.45
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,312.66,234.78
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,338.74,253.89
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,366.08,274.06
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,403.48,301.64
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,442.99,330.51
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,459.25,342.26
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,475.57,354.17
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,412.85,308.08
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,346.27,258.73
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,394.85,295.27
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,445.32,332.44
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,511.4,381.27
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,559.85,417.02
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,473.87,354.47
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,364.92,274.39
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,328.33,248.53
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,291.14,221.53
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,215.04,163.89
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,159.81,121.27
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,187.75,144.11
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,234.56,181.38
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,136.45,104.53
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,60.7,43.71
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,52.16,37.08
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,43.65,30.32
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,35.93,24.09
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,17.75
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,20.56,11.32
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,12.92,4.85
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,7.58,0.04
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,7.47,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,14.48,5.91
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,27.46,17.79
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,39.97,28.94
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,54.07,41.37
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,68.03,53.48
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,53.32,40.6
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,35.95,25.44
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,44.06,32.31
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,39.11
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,63.86,48.83
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,75.26,58.25
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,123.94,98.65
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,172.12,131.26
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,191.01,144.95
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,210.63,159.3
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,165.56,124.7
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,115.31,85.81
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,116.7,86.84
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,118.14,87.86
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,135.66,101.4
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,153.68,115.25
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,183.74,138.0
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,214.46,160.95
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,177.82,133.01
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,140.18,104.22
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,125.83,93.18
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,111.13,81.77
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,163.81,122.6
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,217.91,163.83
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,221.86,166.8
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,225.82,169.97
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,204.38,153.88
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,182.67,137.55
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,195.23,147.47
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,208.19,157.63
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,179.32,135.95
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,150.4,114.02
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,153.69,116.99
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,157.27,120.16
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,166.2,127.72
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,175.71,135.76
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,127.87,98.08
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,81.18,60.71
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,69.67,51.73
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,58.15,42.55
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,47.14,33.54
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,36.72,24.87
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,26.72,16.42
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,16.75,7.94
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,9.49,1.36
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.39,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.75,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,1.89,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.03,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.17,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,34.39,24.27
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,63.38,49.02
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,65.19,50.35
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.91,51.62
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,93.63,73.79
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,119.4,94.79
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,159.02,127.03
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,210.33,158.02
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,233.35,174.22
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,256.66,191.3
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,290.89,216.25
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,323.67,240.29
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,350.93,260.26
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,378.81,280.37
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,379.95,281.47
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,374.88,277.77
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,389.3,287.7
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,404.11,297.74
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,415.42,305.54
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,425.96,312.69
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,368.88,271.82
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,295.94,218.98
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,278.39,206.61
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,260.24,193.48
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,375.16,278.99
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,481.83,355.88
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,343.12,255.75
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,190.33,141.91
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,375.18,282.82
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,534.51,398.69
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,488.39,366.2
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,420.22,318.38
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,339.21,258.77
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,258.47,197.68
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,207.06,159.14
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,175.04,134.83
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,160.15,123.64
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,145.33,112.33
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,124.85,96.38
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,104.62,80.36
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,84.77,64.26
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,64.82,47.81
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,46.96,32.94
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,28.49,17.4
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,16.03,5.93
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.85
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,16.36,8.2
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,24.4,15.33
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,33.63,23.44
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,42.88,31.45
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,72.35,56.53
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,100.06,79.63
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,121.42,97.19
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,144.69,116.1
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,155.59,124.37
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,171.04,136.27
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,186.66,140.17
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,220.96,160.17
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,256.6,183.91
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,288.9,207.06
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,298.01,218.5
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,292.25,217.49
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,348.83,258.05
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,419.44,308.96
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,428.66,316.45
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,433.67,320.48
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,448.76,330.98
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,462.82,340.48
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,495.97,364.56
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,530.48,389.42
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,603.91,442.6
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,673.6,492.49
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,372.73,279.08
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,38.03,23.99
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,141.49,104.27
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,249.83,186.09
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,364.18,271.7
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,467.92,347.56
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,568.01,421.91
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,667.98,494.64
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,378.08,286.89
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,90.46,65.55
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,114.88,85.16
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,140.59,105.49
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,112.8,84.18
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,85.28,62.81
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,47.95,33.16
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,12.2,4.29
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,10.66,3.09
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.12,1.87
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.21,0.3
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.31,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,3.78,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.13,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.33,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,8.35,0.82
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,16.75,8.58
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,25.18,16.08
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,34.79,24.56
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,44.43,32.94
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,82.15,65.12
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,113.67,91.36
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,118.51,95.02
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,124.71,99.82
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,142.87,114.25
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,161.45,128.81
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,185.49,139.49
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,213.73,157.94
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,237.12,175.56
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,247.8,184.38
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,287.33,212.4
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,340.38,250.92
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,380.44,280.48
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,424.29,312.84
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,433.76,320.44
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,438.79,324.35
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,460.29,339.27
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,481.55,353.67
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,525.79,385.34
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,572.63,418.38
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,592.38,432.22
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,611.34,445.65
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,659.17,478.87
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,695.35,503.87
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,537.73,394.36
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,368.8,272.65
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,573.07,423.98
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,761.11,554.71
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,799.37,581.76
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,833.66,607.63
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,738.8,543.06
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,625.07,464.82
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,406.63,308.74
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,177.71,134.14
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,283.01,218.93
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,391.53,303.46
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,242.64,189.02
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,107.19,80.93
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,92.18,69.5
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,77.1,57.64
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,61.93,45.34
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,46.62,32.72
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,33.11,21.45
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,20.6,10.89
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,11.8,2.28
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,12.98,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,24.51,13.06
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,37.13,25.65
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,49.64,36.87
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,58.39,44.59
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,67.06,51.98
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,72.95,56.79
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,76.01,59.08
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,97.48,76.88
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,129.08,102.83
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,96.34,75.14
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,82.68,63.45
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,102.39,67.77
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,157.33,90.75
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,211.33,126.65
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,267.47,170.73
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,330.25,231.11
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,365.81,266.78
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,415.89,301.31
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,491.84,357.88
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,512.54,376.43
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,504.8,371.08
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,553.69,406.56
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,609.88,446.59
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,590.17,431.78
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,557.71,407.74
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,640.33,467.85
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,729.08,530.67
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,689.63,503.06
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,654.34,478.33
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,697.56,510.65
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,740.24,541.99
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,689.39,505.4
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,615.33,453.14
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,684.41,504.65
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,750.44,552.6
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,818.87,602.82
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,865.19,634.97
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,845.91,622.62
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,817.07,604.49
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,610.94,461.54
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,386.25,295.45
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,537.76,413.95
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,643.02,493.17
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,580.43,449.04
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,518.59,404.86
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,446.53,351.39
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,372.09,293.85
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,285.97,224.05
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,208.56,158.56
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,118.95,69.28
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,15.04,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,11.39,3.96
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,9.39
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,15.8
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,22.15
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,37.47,26.7
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,42.88,31.16
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,41.23
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.88,51.19
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,63.08,47.78
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,59.25,44.39
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,78.64,57.65
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,97.24,72.2
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,123.21,92.09
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,149.73,112.15
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,153.44,114.77
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,157.12,117.45
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,158.97,118.51
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,160.8,119.58
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,178.55,133.03
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,196.72,146.71
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,216.38,161.48
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,236.54,176.57
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,286.53,213.78
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,334.01,248.59
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,263.55,196.46
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,182.38,135.64
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,166.2,123.56
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,149.72,111.05
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,173.1,129.04
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,197.0,147.28
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,163.6,122.11
