Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,130.08,96.65
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,173.93,130.81
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,219.72,166.01
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,113.51,84.32
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,14.59,6.06
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,13.03,4.86
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.49,3.64
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,84.13,62.46
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,167.75,128.94
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,283.56,221.46
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,360.71,281.64
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,317.8,249.32
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,275.51,217.51
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,301.46,238.4
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,318.8,250.51
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,223.49,174.09
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,150.39,113.12
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,75.12,38.7
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.74
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,20.21,11.54
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,30.58,20.88
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,43.02,31.93
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,55.14,42.53
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,59.97,46.55
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,64.71,50.38
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.71,49.33
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,62.27,47.9
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,89.75,70.88
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,115.97,92.37
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,154.13,117.65
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,185.61,140.49
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,215.81,162.15
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,249.04,186.21
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,279.51,208.51
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,312.37,232.53
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,296.38,221.01
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,274.83,205.05
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,275.31,205.05
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,273.27,202.96
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,306.16,225.7
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,338.92,247.33
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,377.74,276.22
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,418.68,306.51
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,457.26,335.32
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,510.76,374.4
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,550.81,403.77
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,591.91,433.92
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,557.96,410.73
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,521.24,385.57
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,410.26,306.53
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,315.91,237.22
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,351.04,264.81
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,387.18,292.63
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,310.39,235.99
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,215.61,164.42
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,251.79,193.33
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,270.88,208.85
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,276.88,214.69
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,282.3,220.15
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,363.43,286.5
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,435.71,344.57
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,391.97,312.08
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,347.76,278.85
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,296.4,238.13
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,246.38,197.17
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,187.64,147.97
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,132.7,100.31
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,65.55,29.31
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,6.82,0.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,10.25,3.24
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,13.69,6.23
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,31.31,21.41
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,49.06,36.45
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,82.52,64.63
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,113.67,90.4
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,120.12,95.2
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,126.47,99.9
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,161.63,121.98
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,209.12,156.02
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,230.44,171.3
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,251.64,187.01
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,299.91,220.78
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,361.29,265.36
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,413.84,303.61
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,475.49,349.14
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,463.43,342.35
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,434.18,321.34
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,476.26,352.5
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,521.24,385.35
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,540.68,399.98
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,568.93,420.85
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,617.22,454.58
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,666.57,488.49
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,671.21,491.69
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,673.47,493.49
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,814.52,598.1
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,917.88,670.68
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,925.41,675.66
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,929.15,679.0
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,842.49,620.68
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,701.13,519.68
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,749.25,557.11
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,773.59,577.45
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,819.84,613.23
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,840.67,629.01
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,802.47,604.77
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,766.8,582.44
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,715.37,547.76
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,663.14,512.02
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,600.22,468.42
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,538.04,423.45
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,459.16,362.97
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,383.88,303.01
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,288.1,225.57
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,207.21,156.33
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,102.85,39.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,11.8,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,22.43,10.33
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,34.79,23.48
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,47.08,34.6
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,55.63,42.2
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,64.13,49.49
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,70.54,54.78
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,74.38,57.74
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,78.16,60.71
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,81.82,63.55
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,81.58,62.97
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,88.36,68.24
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,109.49,68.7
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,166.03,95.64
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,221.92,134.56
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,279.93,181.07
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,342.36,233.93
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,400.03,283.42
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,455.41,329.93
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,510.4,374.96
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,563.1,417.65
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,614.34,458.06
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,662.03,494.0
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,707.59,527.41
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,749.75,558.71
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,789.37,587.46
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,824.26,610.1
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,856.12,630.53
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,883.06,648.58
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,906.54,664.31
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,923.69,676.19
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,937.06,685.69
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,944.73,691.19
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,948.53,694.29
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,942.44,690.97
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,946.03,694.33
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,931.13,686.49
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,912.64,676.43
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,884.39,658.79
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,853.15,639.15
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,814.65,615.01
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,779.1,592.68
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,726.06,556.64
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,672.22,519.52
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,608.07,474.69
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,544.67,428.53
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,464.59,367.51
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,388.06,306.79
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,290.12,227.12
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,206.7,155.22
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,101.67,27.87
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,10.23,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.29,9.23
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,30.62,20.02
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,40.03,28.59
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,45.91,33.88
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,51.83,38.97
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,54.36,41.0
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,61.63,46.95
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,65.14,49.74
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,68.56,52.41
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,69.75,53.09
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,79.38,60.78
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,104.52,62.07
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,164.16,90.33
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,224.25,132.82
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,285.04,181.96
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,344.7,232.9
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,404.07,283.72
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,461.84,331.87
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,518.55,377.78
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,572.14,420.71
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,623.99,461.11
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,672.25,497.84
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,717.58,531.55
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,759.42,562.06
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,798.52,589.36
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,789.11,577.97
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,744.51,541.76
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,841.35,613.79
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,913.56,663.92
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,822.35,600.01
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,676.32,493.68
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,837.85,613.23
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,952.48,692.0
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,944.99,687.09
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,933.82,680.77
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,932.06,682.22
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,913.44,672.54
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,728.39,546.35
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,531.31,401.78
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,669.34,509.6
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,779.74,590.86
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,728.67,555.4
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,676.6,519.79
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,613.17,475.72
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,550.43,430.62
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,468.63,368.68
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,390.71,307.2
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,293.26,228.48
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,211.19,157.33
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,102.21,11.97
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.29,8.85
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,31.76,20.95
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,42.17,30.41
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,49.04,36.64
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,55.89,42.63
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,60.53,46.46
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,65.12,50.12
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,68.71,52.96
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,78.18,60.72
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,79.89,61.78
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,81.56,62.81
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,107.9,64.76
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,166.53,93.97
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,231.34,140.41
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,290.33,187.79
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,348.84,236.75
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,407.21,285.29
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,463.67,331.24
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,519.27,374.99
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,572.18,416.07
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,623.48,454.65
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,671.51,490.08
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,717.46,523.15
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,758.99,552.45
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,797.8,578.69
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,832.51,599.89
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,864.09,618.92
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,890.2,635.61
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,912.75,650.1
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,929.76,661.17
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,942.93,669.98
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,837.63,600.99
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,676.43,488.73
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,662.66,482.05
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,646.93,472.88
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,606.56,446.79
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,542.79,404.35
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,584.12,436.59
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,599.31,450.17
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,506.57,384.17
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,396.53,304.29
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,457.5,353.57
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,509.72,394.65
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,529.26,411.71
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,547.28,426.67
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,468.4,367.23
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,393.17,308.49
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,298.64,232.25
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,211.68,156.79
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,101.02,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.28,7.74
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,46.21,33.84
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,55.39,42.07
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,64.49,49.98
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,73.19,57.22
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,78.85,61.71
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,82.72,64.72
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,86.46,67.58
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,120.77,95.51
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,156.89,124.19
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,182.36,132.06
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,226.93,161.04
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,258.58,181.51
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,301.23,211.68
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,344.83,243.05
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,393.94,279.32
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,433.96,310.33
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,471.2,338.31
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,504.89,363.6
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,536.23,386.58
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,579.75,417.27
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,630.35,452.16
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,658.6,472.07
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,685.03,490.73
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,772.56,554.19
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,841.64,603.53
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,866.6,619.62
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,903.06,643.54
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,784.24,563.86
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,612.91,444.19
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,796.55,577.78
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,938.85,674.36
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,935.9,673.16
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,929.15,671.1
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,912.67,663.72
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,892.72,654.15
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,781.67,581.64
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,634.74,478.95
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,594.68,453.78
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,553.29,426.41
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,520.55,404.41
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,505.63,394.66
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,453.14,356.77
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,401.01,318.07
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,323.76,257.98
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,266.71,211.44
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,196.84,153.29
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,132.34,96.13
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,62.04,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,18.92,6.43
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,30.97,20.35
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,43.01,31.25
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,51.65,38.96
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,62.46,48.25
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,68.46,53.2
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,74.32,57.89
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,78.07,60.67
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,81.7,63.31
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,83.75,64.59
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,85.73,65.8
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,115.11,69.37
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,177.54,103.54
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,234.58,144.14
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,292.52,189.94
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,348.84,236.35
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,405.47,282.86
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,460.72,327.82
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,515.24,371.17
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,567.03,411.24
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,617.56,449.39
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,665.27,483.77
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,711.29,516.15
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,752.57,545.27
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,791.34,572.25
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,825.07,595.53
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,855.69,616.17
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,880.76,632.81
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,902.33,647.31
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,918.09,658.22
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,930.09,666.9
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,934.9,670.66
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,935.88,672.19
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,928.32,668.93
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,917.05,663.48
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,899.68,654.56
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,886.16,648.28
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,855.04,629.59
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,821.26,609.16
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,779.93,582.65
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,736.67,554.6
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,683.77,519.79
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,630.08,483.71
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,563.31,437.01
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,490.88,384.43
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,413.81,326.07
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,341.25,268.53
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,250.88,194.74
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,169.87,122.62
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,79.99,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,5.83
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,31.59,20.78
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,44.23,32.24
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,53.47,40.49
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,62.62,48.39
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,70.83,55.26
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,76.26,59.59
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,80.25,62.73
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,84.11,65.73
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,85.8,66.75
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,87.45,67.74
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,118.78,72.03
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,181.02,107.17
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,250.86,168.52
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,299.74,215.31
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,339.61,239.92
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,407.61,289.73
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,462.73,335.59
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,515.63,378.8
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,443.71,330.08
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,317.46,236.04
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,437.64,325.17
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,572.61,421.89
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,682.31,503.88
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,791.98,585.38
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,736.63,542.04
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,645.95,473.77
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,781.44,575.2
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,903.95,662.1
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,920.36,672.93
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,933.04,682.17
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,938.71,686.67
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,940.56,688.84
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,929.45,682.85
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,914.53,674.51
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,904.3,670.28
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,883.15,658.7
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,857.53,642.88
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,828.84,624.95
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,787.07,598.58
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,743.38,570.55
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,692.68,536.12
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,640.96,500.31
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,574.9,452.89
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,509.85,404.03
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,424.65,337.41
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,352.06,278.05
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,259.74,201.85
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,177.48,126.44
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,60.43,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,9.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,18.14,4.78
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,29.85,19.28
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,41.59,29.96
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,43.31,31.83
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,46.64,34.82
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,79.71,63.12
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,108.03,86.84
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,123.61,99.43
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,138.85,111.54
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,152.8,122.42
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,165.97,132.54
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,187.47,139.93
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,214.97,159.07
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,213.22,158.92
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,200.96,151.0
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,246.39,184.72
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,302.08,226.2
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,343.42,256.49
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,389.03,289.94
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,432.69,322.44
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,480.1,357.63
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,326.22,244.39
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,142.59,104.77
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,199.78,148.5
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,258.7,192.78
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,217.29,161.65
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,175.02,129.74
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,209.12,155.78
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,244.22,182.34
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,630.57,477.69
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,932.52,689.35
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,938.85,693.98
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,941.35,698.05
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,935.8,695.45
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,926.58,690.55
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,639.95,489.19
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,279.16,212.67
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,602.24,467.01
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,846.12,644.79
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,493.68,388.42
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,100.15,74.91
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,422.38,338.54
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,668.42,526.08
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,604.27,478.51
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,541.08,431.89
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,462.82,370.18
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,388.36,308.7
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,290.8,227.34
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,203.26,143.34
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,72.02,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,17.46,3.72
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,28.88,18.42
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,40.33,28.87
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,50.45,37.88
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,58.21,44.61
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,63.34,48.88
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,68.41,52.95
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,99.56,79.05
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,131.41,105.3
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,151.21,120.99
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,165.36,131.87
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,190.52,140.95
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,226.45,164.26
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,260.61,185.41
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,312.47,222.09
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,345.83,251.49
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,371.59,274.01
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,393.16,291.23
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,408.09,302.7
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,450.33,334.13
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,495.83,367.69
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,479.69,355.94
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,457.04,339.1
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,567.25,421.14
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,689.37,509.46
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,779.79,576.05
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,851.24,627.22
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,523.57,396.4
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,105.03,75.69
