Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,13.44,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,27.43,17.73
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,34.87,25.09
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,42.4,32.11
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,47.7,36.91
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,57.33,45.36
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,61.12,48.49
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,64.88,51.51
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,69.93,55.49
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,130.95,72.79
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,193.59,114.96
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,262.42,170.32
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,325.58,224.34
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,389.25,278.87
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,451.76,331.81
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,513.96,382.81
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,573.06,428.93
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,630.86,472.18
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,685.43,512.4
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,738.01,549.87
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,786.56,582.36
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,832.61,610.3
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,874.05,636.6
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,912.34,660.72
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,945.06,680.71
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,974.17,698.44
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,997.69,713.23
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1017.3,725.75
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,1029.84,735.85
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,1038.27,743.63
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,1039.63,746.39
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,1036.9,746.85
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,1026.53,741.26
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,1012.25,733.43
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,989.1,722.17
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,962.5,708.75
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,938.86,695.84
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,900.29,672.87
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,848.95,641.04
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,795.9,607.23
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,727.31,560.13
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,658.76,511.14
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,573.29,448.75
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,485.98,380.61
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,358.57,273.58
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,224.41,18.37
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,87.52,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,4.54,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,9.1,2.04
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,15.97,8.38
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,22.86,14.67
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,30.16,21.19
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,37.47,27.59
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,81.94,66.21
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,120.65,98.79
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,132.85,108.15
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,168.02,120.78
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,170.16,125.33
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,153.25,117.11
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,180.68,137.9
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,209.7,159.69
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,275.29,208.14
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,354.52,266.23
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,394.43,295.05
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,437.18,325.79
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,495.98,368.07
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,551.95,407.67
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,614.63,452.5
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,695.87,508.87
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,632.65,462.93
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,555.04,407.26
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,569.13,417.36
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,582.49,426.07
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,652.54,475.21
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,703.55,510.75
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,878.72,632.66
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,1002.71,711.0
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,888.11,640.18
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,710.61,521.68
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,591.12,440.87
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,446.47,337.57
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,304.51,233.93
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,169.24,129.6
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,232.6,181.31
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,278.96,218.86
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,251.08,198.04
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,223.01,176.93
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,191.13,151.84
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,159.09,126.0
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,123.1,96.45
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,86.78,65.85
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,52.2,35.54
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,28.9,18.68
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,39.61,29.0
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,53.04,41.19
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,60.3,47.58
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,67.47,53.62
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,72.42,57.55
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,77.29,61.29
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,87.58,69.55
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,144.88,85.42
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,203.54,125.06
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,264.86,173.4
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,329.58,226.94
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,390.9,277.93
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,451.15,327.65
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,511.65,376.22
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,568.97,420.3
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,625.33,462.18
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,678.58,501.53
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,730.23,538.8
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,776.14,571.18
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,829.59,606.13
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,870.23,632.07
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,907.8,655.97
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,939.86,675.53
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,968.4,692.85
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,990.41,706.88
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,1008.56,718.65
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,1020.81,727.57
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,1029.07,734.24
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,1029.24,735.43
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,1025.4,734.38
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,1009.82,726.78
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,1003.93,725.58
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,978.24,712.52
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,949.14,697.39
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,909.78,673.97
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,867.73,648.5
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,819.62,618.19
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,764.48,582.22
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,691.14,532.07
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,618.59,480.28
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,521.58,408.56
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,428.93,335.53
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,299.54,223.68
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,159.52,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,14.44,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,28.78,18.29
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,39.43,28.56
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,52.89,40.68
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,60.5,47.44
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,68.0,53.87
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,72.53,57.43
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,77.0,60.84
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,87.45,60.04
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,142.81,83.28
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,200.75,123.04
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,265.37,174.4
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,325.31,224.56
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,386.52,275.76
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,446.08,325.45
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,505.8,373.97
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,563.04,418.71
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,619.75,461.68
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,672.72,501.47
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,724.05,539.13
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,770.4,571.3
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,814.05,600.71
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,853.45,626.96
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,889.93,651.2
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,921.37,670.78
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,949.47,688.17
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,970.35,701.92
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,987.46,713.41
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,998.7,721.72
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,1006.04,727.76
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,1003.88,727.46
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,997.78,724.89
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,983.25,717.47
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,965.02,707.79
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,945.05,697.67
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,914.8,680.7
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,872.59,654.56
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,828.1,626.53
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,770.77,588.62
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,712.38,549.03
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,636.51,495.63
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,561.56,440.66
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,463.62,366.17
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,369.79,290.42
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,250.37,183.61
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,85.97,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,15.05,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,29.63,18.54
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,42.95,31.08
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,55.98,42.76
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,68.37,53.61
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,82.38,65.55
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,78.03,61.7
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,80.46,63.6
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,115.27,84.99
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,152.98,115.9
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,188.75,140.5
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,236.85,175.6
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,234.25,176.69
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,218.94,166.8
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,304.06,230.71
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,408.41,309.42
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,334.85,254.81
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,233.83,177.21
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,463.36,355.14
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,698.32,529.66
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,747.43,564.05
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,795.61,597.84
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,833.61,623.44
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,868.7,646.97
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,898.96,667.15
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,925.9,685.11
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,946.0,698.23
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,962.43,709.02
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,972.44,714.25
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,978.65,717.12
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,977.16,716.54
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,971.88,713.68
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,957.15,704.79
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,938.84,693.73
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,912.0,677.09
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,889.26,663.3
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,848.62,636.37
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,805.76,607.81
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,748.97,569.88
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,691.29,530.41
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,616.21,476.36
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,542.26,421.18
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,442.96,346.37
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,346.97,269.52
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,227.76,162.02
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,63.85,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,14.38,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,28.55,17.44
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,39.47,27.96
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,50.39,37.78
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,59.91,46.12
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,66.38,51.62
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,71.32,55.62
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,76.18,59.45
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,116.8,83.83
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,167.32,121.61
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,196.79,143.42
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,225.27,165.61
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,286.3,202.96
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,384.86,273.13
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,443.83,321.78
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,502.89,369.29
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,559.44,412.73
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,615.28,454.1
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,667.59,492.55
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,718.26,528.8
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,758.92,556.98
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,804.9,586.51
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,843.15,611.28
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,878.43,634.04
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,909.23,652.52
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,936.7,668.82
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,956.89,681.89
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,973.38,692.78
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,983.57,700.34
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,989.92,705.7
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,988.9,706.62
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,997.66,714.01
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,985.34,708.07
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,969.32,700.05
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,943.6,686.8
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,914.64,671.42
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,874.44,647.4
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,831.77,621.32
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,782.67,589.85
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,727.06,552.94
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,653.46,501.8
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,580.98,449.18
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,481.52,374.51
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,387.17,299.08
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,255.09,176.69
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,80.99,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,27.2,16.13
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,37.52,26.16
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,50.54,37.72
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,53.86,40.74
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,57.53,43.84
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,61.82,47.33
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,66.08,50.68
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,87.83,55.2
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,143.68,80.39
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,202.96,121.97
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,264.58,171.45
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,325.47,222.45
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,389.65,275.86
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,449.36,325.7
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,508.89,374.04
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,511.14,378.17
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,473.93,350.6
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,602.03,446.38
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,728.27,539.46
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,613.93,454.22
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,414.7,305.67
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,482.72,356.11
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,539.44,397.05
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,765.66,561.15
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,955.6,687.18
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,829.07,601.3
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,614.85,449.56
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,842.23,614.07
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,1011.94,724.76
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,1011.87,724.37
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,1007.85,723.19
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,989.64,713.12
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,980.94,709.42
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,955.09,696.04
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,925.97,680.57
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,885.21,655.8
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,842.0,629.03
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,786.04,592.57
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,735.24,558.74
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,658.21,505.12
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,582.6,450.14
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,481.82,374.31
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,386.28,297.59
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,245.79,164.14
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,69.55,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,12.59,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,26.19,15.21
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,35.36,24.34
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,44.56,32.63
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,47.83,35.59
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,51.41,38.62
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,59.79,45.61
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,63.85,48.8
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,42.42,23.23
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,12.22,4.26
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.19
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,49.2,33.8
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,80.09,58.06
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,84.39,61.29
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,88.73,64.57
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,195.58,147.37
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,307.39,231.95
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,292.88,220.75
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,275.96,207.88
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,306.6,231.2
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,338.92,255.64
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,410.9,310.56
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,505.7,381.36
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,604.86,455.92
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,690.41,520.16
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,828.48,625.28
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,950.02,713.86
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,631.19,485.16
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,212.38,161.09
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,354.37,274.1
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,507.28,392.02
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,312.11,242.87
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,129.82,98.15
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,174.83,135.33
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,245.77,192.69
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,232.67,183.38
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,219.46,173.99
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,192.11,152.7
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,164.73,130.99
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,136.45,107.81
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,95.57,73.87
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,67.7,50.38
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.05,25.95
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.26,8.61
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,12.59,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,26.24,15.71
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,36.23,26.02
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,46.19,35.31
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,52.61,41.12
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,59.03,46.67
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,63.61,50.53
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,68.15,54.24
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,90.38,57.17
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,147.69,86.53
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,211.28,133.77
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,272.33,184.57
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,332.61,236.37
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,394.17,288.78
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,454.62,339.7
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,515.09,389.0
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,572.75,434.7
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,625.69,475.54
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,677.88,514.07
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,728.36,550.05
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,774.82,582.41
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,818.99,610.73
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,857.82,636.57
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,893.7,660.33
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,924.53,679.36
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,952.02,696.15
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,845.16,623.82
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,675.66,502.05
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,682.65,508.52
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,687.98,512.75
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,864.19,642.69
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,1014.66,744.09
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,999.84,734.64
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,981.32,724.4
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,953.2,707.9
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,921.84,689.23
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,883.59,665.72
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,842.71,640.05
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,791.57,606.56
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,733.53,567.17
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,660.22,515.11
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,587.94,461.25
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,484.2,381.44
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,386.03,300.37
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,240.65,144.86
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,70.03,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,10.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,22.56,12.61
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,29.76,20.46
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,40.25,30.19
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,45.75,35.2
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,51.28,40.02
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,60.21,47.66
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,63.27,49.99
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,107.78,72.97
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,165.27,110.74
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,215.41,149.66
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,263.1,189.6
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,324.89,233.49
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,410.21,298.91
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,473.27,352.79
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,535.91,404.84
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,596.25,452.67
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,655.32,497.82
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,710.32,539.6
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,763.26,578.78
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,811.74,611.91
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,857.3,641.54
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,898.12,669.0
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,935.69,694.22
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,968.06,714.59
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,996.75,732.54
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1019.7,748.24
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,1038.71,761.57
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,1049.74,769.91
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,1056.64,775.83
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,1056.75,778.65
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,1052.77,779.07
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,957.35,717.28
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,825.03,629.01
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,917.45,696.12
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,980.89,740.79
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,937.59,711.85
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,879.93,673.62
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,827.41,639.58
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,762.46,595.36
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,691.37,544.1
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,615.15,486.42
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,507.94,403.44
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,406.46,318.32
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,208.53,114.01
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
