Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,7.87,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,16.51,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,25.65,15.87
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,34.95,25.17
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,40.72,30.74
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,54.8,35.63
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,108.25,61.16
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,164.12,100.41
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,221.38,147.86
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,282.11,200.76
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,342.35,253.92
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,404.34,307.48
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,464.0,358.57
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,524.07,408.44
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,577.42,451.07
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,632.27,493.3
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,683.57,532.14
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,733.29,568.42
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,779.63,598.81
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,823.89,626.14
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,861.92,651.32
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,897.1,674.43
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,926.37,692.14
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,952.36,707.62
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,971.36,720.97
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,986.74,732.17
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,994.33,738.99
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,998.17,743.59
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,993.19,743.48
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,996.6,749.21
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,979.95,740.55
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,959.81,729.6
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,927.1,708.24
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,891.49,684.48
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,839.13,648.26
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,784.89,609.45
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,706.34,553.6
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,637.58,501.51
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,519.44,408.24
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,407.32,302.41
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,200.38,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,21.36,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,27.17,17.22
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,32.43,23.32
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,37.72,28.53
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,51.47,32.96
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,105.34,56.36
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,167.67,101.05
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,228.93,153.33
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,293.26,211.49
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,356.32,269.53
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,421.04,328.15
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,483.7,383.54
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,546.48,437.01
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,606.16,486.11
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,665.0,532.91
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,719.49,575.98
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,772.13,616.27
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,820.28,649.0
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,865.89,679.39
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,906.3,707.29
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,943.57,732.86
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,975.34,753.09
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,1003.55,770.8
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,1025.11,785.46
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,1042.81,797.65
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,1052.54,805.08
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,1058.24,810.06
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,1056.49,810.21
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,1050.8,807.93
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,1034.01,798.19
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,1013.68,786.1
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,982.63,766.11
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,948.63,743.67
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,900.64,710.51
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,860.74,681.85
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,787.66,627.35
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,714.3,569.44
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,600.5,476.72
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,490.78,366.97
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,240.53,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,6.69,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,14.08,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,23.34,13.95
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,32.7,23.65
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,38.57,29.43
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,55.19,37.46
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,106.27,60.44
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,162.74,100.7
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,220.01,149.13
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,280.57,203.34
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,340.66,257.74
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,402.37,312.68
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,461.88,365.09
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,521.75,416.3
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,575.41,460.47
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,630.51,504.21
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,681.86,545.15
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,731.64,583.91
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,777.31,616.4
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,820.83,646.01
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,859.04,673.01
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,894.41,697.93
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,922.99,716.69
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,948.25,733.16
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,966.71,746.36
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,981.56,757.27
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,989.38,762.07
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,993.5,764.53
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,1001.92,773.1
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,994.63,770.93
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,976.87,760.21
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,955.62,747.09
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,921.81,724.26
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,885.09,698.93
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,832.98,660.79
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,778.91,620.08
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,700.89,562.67
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,633.18,509.62
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,516.54,414.1
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,405.53,305.9
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,199.76,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,23.79,13.84
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,37.21,27.26
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,51.63,40.77
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,66.52,54.55
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,88.94,67.87
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,113.69,87.39
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,93.99,72.96
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,65.19,50.47
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,149.07,118.71
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,241.87,194.11
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,227.28,183.45
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,195.32,157.48
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,175.18,140.67
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,160.67,128.29
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,174.0,139.17
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,187.93,150.5
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,130.08,102.75
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,73.31,55.54
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,227.93,184.44
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,413.42,332.74
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,231.41,186.94
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,39.14,27.11
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,49.56,35.99
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,59.99,44.84
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,260.45,213.98
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,458.82,374.11
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,415.79,339.24
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,371.56,303.96
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,211.76,173.86
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,70.85,54.45
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,62.8,47.96
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,54.76,41.31
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,47.13,34.85
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,39.8,28.56
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,31.71,21.6
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,23.64,14.55
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,16.36,8.09
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.45
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.61
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.47
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,15.59,8.07
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,19.04,11.11
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,57.07,44.37
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,94.76,76.9
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,76.09,60.47
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,56.82,43.63
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,34.06,23.9
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,11.45,4.28
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,50.28,37.77
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,90.12,71.73
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,103.7,83.13
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,117.63,94.82
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,122.15,98.55
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,126.78,102.4
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,98.53,78.52
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,70.89,55.07
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,76.22,59.52
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,81.69,64.07
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,69.7,53.94
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,58.44,44.43
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,49.53,36.88
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,40.64,29.33
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,41.39,30.05
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,42.15,30.76
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,79.92,63.34
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,128.06,104.61
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,115.73,94.4
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,103.49,84.22
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,88.74,71.62
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,73.85,58.75
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,59.37,46.05
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,44.56,32.91
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,29.12,19.15
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,15.25,6.43
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,7.6,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.73
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.67
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,9.61
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,21.33,13.04
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,25.93,17.08
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,32.09,22.38
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,54.1,41.33
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,76.25,60.16
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,61.87,47.69
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,47.56,35.34
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,46.12
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,73.27,56.92
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,92.26,72.88
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,111.79,89.22
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,70.88,54.68
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,32.21,21.86
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,68.95,53.04
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,108.52,86.34
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,108.8,86.57
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,109.14,86.91
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,113.54,90.68
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,118.18,94.68
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,81.25,63.65
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,47.58,35.12
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,38.31,27.26
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,29.06,19.39
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,269.15,228.53
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,498.31,418.82
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,471.17,397.33
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,442.96,375.5
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,405.29,344.61
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,366.99,312.53
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,320.53,273.15
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,273.94,232.33
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,209.66,174.26
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,145.83,111.23
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,69.49,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.3,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.1,2.43
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,13.68,6.75
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,18.26,11.07
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,22.86,14.47
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,27.47,18.54
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,66.72,52.64
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,106.36,86.56
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,85.68,68.59
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,63.8,49.66
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,73.2,57.63
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,82.74,65.63
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,70.88,55.39
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,59.2,45.35
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,56.11,42.66
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,53.03,39.98
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,151.9,123.71
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,258.8,211.08
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,191.66,155.66
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,140.03,112.62
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,93.4,73.81
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,49.95,37.12
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,158.01,129.19
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,278.51,228.69
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,309.63,254.51
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,342.17,281.7
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,208.19,171.72
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,71.59,55.65
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,88.87,70.63
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,108.8,87.72
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,505.68,427.09
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,823.07,670.73
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,777.14,634.32
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,729.43,598.54
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,650.72,536.18
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,572.4,471.44
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,468.89,382.75
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,370.33,283.17
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,183.56,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,11.02,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,20.41,10.14
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,29.49,20.61
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,38.05,28.91
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,46.98,37.33
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,97.37,53.79
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,154.04,93.51
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,212.44,143.32
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,274.25,199.68
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,334.97,256.62
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,397.1,314.34
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,283.03,230.99
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,87.52,69.43
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,112.31,90.3
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,138.06,111.67
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,123.39,98.97
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,108.49,86.17
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,151.17,121.8
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,196.72,159.35
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,149.04,119.66
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,101.71,80.01
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,113.62,90.0
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,126.05,100.38
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,100.75,79.34
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,75.99,58.67
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,87.36,68.32
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,99.44,78.57
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,104.41,82.88
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,109.95,87.71
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,81.77,64.09
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,55.26,41.71
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,49.45,36.93
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,43.65,32.09
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,385.08,330.36
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,666.1,556.4
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,580.76,485.71
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,501.62,419.4
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,382.87,317.82
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,271.33,210.08
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,133.74,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,10.23,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,21.42,10.66
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,32.27,23.17
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,39.55,30.42
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,48.53,38.93
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,95.26,56.0
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,148.01,93.0
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,202.3,138.34
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,260.51,189.92
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,319.41,242.73
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,378.23,294.61
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,302.03,242.78
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,155.83,126.24
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,165.72,134.5
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,175.78,142.41
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,295.74,240.88
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,406.74,328.94
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,425.15,342.2
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,443.12,355.57
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,334.76,269.68
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,184.04,147.12
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,308.56,249.85
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,446.29,357.96
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,488.2,390.72
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,553.74,441.13
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,593.07,471.47
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,632.06,501.53
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,794.39,621.06
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,934.91,715.12
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,884.55,678.01
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,824.09,636.23
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,824.51,636.21
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,821.72,632.77
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,765.67,592.13
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,708.16,550.12
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,627.78,496.01
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,547.87,438.01
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,431.43,346.4
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,320.2,243.84
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,157.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,13.73,4.53
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,23.63,15.58
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,35.32,26.87
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,46.9,37.96
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,60.11,47.99
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,73.64,59.95
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,90.42,74.49
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,108.31,89.93
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,110.01,91.5
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,110.77,92.12
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,129.7,108.38
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,149.77,125.65
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,200.12,169.21
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,248.4,210.89
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,212.58,179.75
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,162.61,136.09
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,318.45,272.36
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,479.96,410.22
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,493.67,421.4
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,487.36,416.59
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,461.89,394.57
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,433.27,369.74
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,336.96,287.7
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,257.52,218.46
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,316.54,271.05
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,400.82,344.14
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,252.84,217.07
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,113.95,94.51
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,186.03,159.14
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,249.13,215.38
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,229.98,199.03
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,210.83,182.61
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,187.09,161.99
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,163.12,140.82
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,134.25,114.96
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,104.98,88.26
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,71.43,57.1
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,28.88,17.89
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,11.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,9.44,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,19.49,8.51
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,29.32,20.95
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,36.03,27.83
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,42.82,34.48
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,84.73,58.71
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,87.68,71.79
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,104.29,86.18
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,121.6,101.12
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,126.01,105.02
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,131.74,109.89
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,143.22,119.66
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,155.0,129.62
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,165.14,137.9
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,175.52,146.31
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,304.95,256.07
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,441.44,367.39
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,464.59,384.3
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,487.27,401.16
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,510.96,419.47
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,534.49,437.38
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,573.69,467.41
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,613.81,497.48
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,552.49,448.31
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,464.23,378.83
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,460.87,377.43
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,456.75,374.74
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,388.85,320.65
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,296.54,246.18
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,241.75,201.12
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,166.68,138.0
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,574.26,480.45
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,886.73,709.98
