Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,834.66,669.78
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,780.54,631.71
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,712.05,580.9
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,635.47,520.74
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,520.86,426.04
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,411.38,319.48
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,204.4,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,21.81,9.33
2016,12,10,8,0,359.0,41.0,2.0,3.0,84.0,33.85,24.59
2016,12,10,8,15,446.5,51.0,2.1,3.5,129.0,41.83,32.65
2016,12,10,8,30,534.0,61.0,2.2,4.0,174.0,49.83,40.38
2016,12,10,8,45,267.0,49.0,2.3,4.5,105.5,55.79,34.63
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,28.23,19.46
2016,12,10,9,15,359.0,61.0,2.5,5.5,195.0,123.14,86.6
2016,12,10,9,30,718.0,85.0,2.6,6.0,353.0,257.99,190.3
2016,12,10,9,45,743.0,88.5,2.75,6.5,392.0,314.96,242.52
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,374.19,296.51
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,275.54,225.39
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,109.23,88.68
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,134.51,110.12
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,161.17,132.3
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,238.2,196.98
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,313.57,259.17
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,307.51,253.33
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,299.56,246.09
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,241.16,197.75
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,166.03,134.79
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,183.24,149.48
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,201.45,164.84
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,199.17,163.08
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,196.96,161.44
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,201.84,165.62
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,207.21,170.21
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,139.65,113.68
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,75.18,58.81
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,61.86,47.6
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,49.84,37.41
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,463.67,395.99
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,829.65,684.05
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,780.71,644.34
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,730.03,605.21
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,650.16,541.3
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,570.56,474.9
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,460.54,380.9
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,355.18,277.92
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,178.75,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,8.65,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,19.36,6.67
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,29.86,20.38
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,36.82,27.32
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,43.84,33.98
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,87.49,49.27
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,140.17,84.37
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,174.16,123.78
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,174.58,135.35
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,231.17,180.56
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,304.24,240.7
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,320.43,257.34
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,336.06,271.96
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,395.86,321.39
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,475.32,385.95
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,466.03,378.31
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,461.24,373.41
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,500.01,404.32
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,540.21,435.93
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,615.87,496.09
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,679.51,546.65
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,695.36,557.67
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,708.79,566.96
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,671.67,537.5
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,609.9,489.6
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,542.4,436.33
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,448.66,362.06
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,325.42,263.89
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,222.67,179.29
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,128.3,102.02
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,59.92,44.74
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,54.09,40.07
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,48.29,35.34
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,436.13,366.3
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,766.54,623.07
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,690.45,562.07
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,614.71,500.99
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,500.28,405.05
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,390.8,299.81
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,195.56,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,13.4,2.49
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,27.5,18.6
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,34.17,25.38
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,40.93,31.88
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,87.96,50.16
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,141.33,85.85
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,195.95,131.06
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,254.45,183.25
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,312.95,236.91
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,373.59,291.86
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,431.77,343.66
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,490.61,394.3
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,546.69,440.17
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,598.64,481.05
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,649.33,520.88
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,698.65,558.22
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,744.74,590.58
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,788.96,619.2
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,826.83,641.52
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,862.0,661.03
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,891.28,675.54
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,917.39,687.03
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,937.31,699.16
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,953.79,709.18
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,962.3,713.94
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,967.2,716.64
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,975.8,724.39
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,969.03,722.27
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,949.72,713.23
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,927.0,701.87
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,895.13,682.65
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,860.41,661.13
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,808.68,625.93
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,755.06,588.27
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,689.19,542.6
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,615.97,488.29
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,503.78,400.05
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,396.85,301.78
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,198.27,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,15.78,3.07
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,32.14,22.12
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,40.52,30.45
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,48.92,38.37
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,87.94,51.82
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,139.04,84.95
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,192.1,127.73
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,249.47,177.63
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,308.69,230.47
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,369.08,284.2
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,426.66,334.97
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,485.13,385.11
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,541.81,432.48
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,598.79,478.71
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,650.44,520.47
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,700.83,560.3
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,743.56,592.46
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,790.8,625.49
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,829.53,653.39
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,865.57,679.34
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,895.71,701.1
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,922.73,720.83
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,942.81,734.94
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,959.41,746.93
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,968.96,754.11
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,974.86,758.96
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,973.39,760.25
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,968.35,759.23
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,960.41,754.85
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,937.17,739.6
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,905.84,719.27
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,871.63,696.43
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,820.04,660.3
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,766.53,621.39
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,692.66,564.73
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,628.53,512.6
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,513.81,416.9
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,404.19,312.87
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,202.63,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,14.18,1.65
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,28.98,19.78
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,36.73,27.66
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,44.53,35.16
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,85.06,49.87
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,137.43,84.72
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,142.19,103.14
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,98.12,79.61
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,135.94,110.36
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,177.21,143.83
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,196.61,159.88
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,216.29,175.95
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,233.65,189.58
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,251.31,203.21
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,204.22,164.71
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,143.66,114.58
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,146.83,117.04
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,150.11,119.44
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,178.42,142.72
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,208.47,167.19
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,200.35,160.2
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,191.94,153.13
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,164.12,130.52
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,135.98,107.47
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,223.22,179.65
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,302.21,243.25
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,280.74,226.17
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,258.84,209.05
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,182.83,147.39
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,95.29,74.58
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,85.47,66.81
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,75.66,58.83
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,436.93,365.16
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,722.56,581.3
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,643.66,519.62
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,564.94,458.47
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,453.23,368.0
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,346.24,270.03
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,176.77,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,1.03
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,12.15,5.45
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,16.73,9.82
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,21.71,13.66
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,26.7,18.09
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,31.69,22.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,36.7,26.8
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,45.58,34.46
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,54.48,42.06
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,62.63,49.03
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,70.88,56.04
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,69.7,54.8
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,68.51,53.58
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,74.9,58.97
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,81.39,64.43
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,107.92,86.72
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,135.64,109.72
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,129.54,104.32
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,123.39,98.98
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,119.41,95.5
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,115.41,92.03
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,105.2,83.56
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,94.98,75.09
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,91.8,72.38
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,88.63,69.69
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,99.27,78.77
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,110.94,88.71
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,107.6,86.08
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,104.53,83.69
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,93.79,74.93
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,83.06,66.09
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,376.59,320.44
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,635.08,524.37
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,555.33,459.65
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,477.13,396.44
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,371.1,306.74
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,270.39,213.18
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,137.28,5.35
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,14.56,0.02
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,31.33,21.35
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,39.7,29.88
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,48.11,37.89
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,83.02,49.57
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,133.02,81.39
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,185.53,123.48
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,242.4,172.88
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,299.11,223.68
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,360.16,277.93
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,263.32,209.51
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,101.17,79.27
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,88.06,68.05
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,74.89,56.77
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,118.53,92.58
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,164.85,130.07
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,176.56,139.25
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,188.81,148.88
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,412.96,332.3
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,624.63,499.32
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,558.16,445.6
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,482.45,384.91
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,505.9,404.54
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,551.7,440.72
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,763.36,609.1
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,960.43,753.87
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,721.31,577.15
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,435.09,350.75
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,364.75,295.05
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,271.42,219.52
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,252.12,204.84
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,232.69,189.7
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,531.38,437.85
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,762.96,613.82
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,689.6,556.37
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,616.45,498.42
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,502.63,404.63
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,393.49,304.31
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,199.89,22.09
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,12.98,0.0
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,26.54,16.51
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,33.96,23.88
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,41.43,30.8
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,77.6,42.66
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,129.1,74.57
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,185.27,118.65
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,242.78,167.81
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,299.99,218.76
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,359.38,271.51
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,417.03,321.98
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,475.66,371.96
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,531.99,418.85
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,588.45,464.53
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,640.62,505.26
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,691.67,543.93
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,737.98,578.19
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,782.25,608.63
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,814.13,630.57
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,850.94,655.96
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,884.3,678.71
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,914.93,699.45
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,936.15,713.92
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,953.99,726.22
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,967.51,735.67
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,977.54,742.88
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,976.47,741.72
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,983.71,746.36
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,944.53,719.21
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,901.89,689.88
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,866.26,664.99
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,835.27,642.61
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,788.61,608.74
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,740.25,572.47
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,668.83,521.94
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,597.54,468.66
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,498.3,391.45
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,403.15,306.75
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,204.79,35.39
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,11.44,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,22.61,14.56
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,35.86,27.84
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,48.97,40.63
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,62.8,51.38
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,77.81,64.83
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,92.52,77.79
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,107.96,91.34
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,122.7,104.42
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,138.01,118.0
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,111.77,94.6
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,83.56,69.29
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,171.52,147.04
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,265.46,228.95
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,322.8,278.58
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,374.06,322.8
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,441.8,381.54
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,500.25,432.26
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,489.62,422.45
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,456.46,393.95
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,520.36,449.14
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,567.54,490.21
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,694.36,599.56
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,815.63,700.78
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,813.92,699.43
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,808.89,696.11
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,914.1,780.97
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,995.11,844.95
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,988.01,840.27
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,965.39,823.99
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,934.48,800.47
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,900.5,774.21
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,853.39,737.11
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,804.06,697.04
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,730.64,634.77
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,667.01,577.92
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,562.38,484.55
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,461.79,383.8
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,233.77,63.14
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,11.84,0.0
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,26.52,17.91
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,33.44,25.48
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,40.47,32.52
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,76.55,44.32
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,131.19,79.7
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,187.37,126.72
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,247.52,182.17
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,284.97,225.73
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,301.02,248.09
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,389.61,324.35
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,489.11,410.05
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,546.33,461.72
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,603.16,511.81
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,595.15,504.97
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,552.52,468.85
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,518.47,439.98
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,489.9,414.32
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,535.49,452.04
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,583.19,490.63
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,639.56,535.03
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,679.09,566.04
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,842.0,694.94
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,978.81,795.49
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,990.62,803.27
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,998.75,809.73
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,997.63,809.69
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,992.81,807.21
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,978.26,797.78
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,971.94,794.51
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,942.08,773.85
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,909.16,750.72
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,860.62,714.31
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,809.95,675.24
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,738.7,618.48
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,666.84,558.54
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,557.57,465.54
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,464.39,375.37
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,235.29,76.26
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
