Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,33.5,12.6,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,67.0,25.74,16.84
2016,12,20,8,15,459.0,39.5,0.2,2.5,111.0,32.76,24.39
2016,12,20,8,30,552.0,48.0,0.3,3.0,155.0,39.88,31.34
2016,12,20,8,45,607.5,54.5,0.45,3.5,200.0,72.49,42.26
2016,12,20,9,0,663.0,61.0,0.6,4.0,245.0,124.07,74.46
2016,12,20,9,15,700.0,65.5,0.75,4.5,288.5,180.03,119.41
2016,12,20,9,30,737.0,70.0,0.9,5.0,332.0,237.33,169.71
2016,12,20,9,45,762.0,73.0,1.05,6.0,371.5,293.82,220.98
2016,12,20,10,0,787.0,76.0,1.2,7.0,411.0,352.58,273.88
2016,12,20,10,15,805.0,78.5,1.3,7.5,444.5,410.07,325.2
2016,12,20,10,30,823.0,81.0,1.4,8.0,478.0,468.5,375.88
2016,12,20,10,45,835.0,83.0,1.55,9.0,505.5,524.02,422.33
2016,12,20,11,0,847.0,85.0,1.7,10.0,533.0,579.31,467.07
2016,12,20,11,15,855.0,86.5,1.8,10.0,553.0,631.12,509.33
2016,12,20,11,30,863.0,88.0,1.9,10.0,573.0,681.78,549.79
2016,12,20,11,45,870.0,87.5,2.05,10.5,585.5,728.17,585.64
2016,12,20,12,0,877.0,87.0,2.2,11.0,598.0,765.56,612.77
2016,12,20,12,15,878.5,87.0,2.25,11.5,602.0,803.56,639.09
2016,12,20,12,30,880.0,87.0,2.3,12.0,606.0,839.02,663.39
2016,12,20,12,45,477.5,175.5,2.35,12.5,457.0,625.13,502.92
2016,12,20,13,0,75.0,264.0,2.4,13.0,308.0,319.62,257.84
2016,12,20,13,15,74.0,258.0,2.4,13.0,300.5,317.84,257.95
2016,12,20,13,30,73.0,252.0,2.4,13.0,293.0,315.91,256.73
2016,12,20,13,45,83.5,246.0,2.45,13.5,291.5,324.95,264.32
2016,12,20,14,0,94.0,240.0,2.5,14.0,290.0,334.39,272.23
2016,12,20,14,15,463.5,159.0,2.45,14.0,386.0,677.48,548.53
2016,12,20,14,30,833.0,78.0,2.4,14.0,482.0,957.71,749.83
2016,12,20,14,45,798.5,80.5,2.4,14.0,445.5,931.97,730.26
2016,12,20,15,0,764.0,83.0,2.4,14.0,409.0,902.52,711.26
2016,12,20,15,15,738.0,79.5,2.2,13.5,370.5,870.92,689.94
2016,12,20,15,30,712.0,76.0,2.0,13.0,332.0,844.43,671.88
2016,12,20,15,45,680.0,70.0,1.8,13.0,289.5,798.95,638.22
2016,12,20,16,0,648.0,64.0,1.6,13.0,247.0,751.64,602.38
2016,12,20,16,15,591.5,57.5,1.5,12.0,202.0,679.22,549.36
2016,12,20,16,30,535.0,51.0,1.4,11.0,157.0,606.93,493.57
2016,12,20,16,45,448.5,42.0,1.35,10.0,113.5,505.57,411.86
2016,12,20,17,0,362.0,33.0,1.3,9.0,70.0,408.01,324.15
2016,12,20,17,15,181.0,16.5,1.35,8.5,35.0,210.14,76.68
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.0,12.61,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,66.0,25.75,16.28
2016,12,21,8,15,458.0,40.0,3.55,6.5,110.0,33.18,24.16
2016,12,21,8,30,552.0,49.0,3.5,7.0,154.0,40.68,31.4
2016,12,21,8,45,611.0,54.5,3.5,8.0,200.0,71.3,40.93
2016,12,21,9,0,670.0,60.0,3.5,9.0,246.0,122.53,71.88
2016,12,21,9,15,707.0,64.5,3.7,9.5,289.5,178.82,116.68
2016,12,21,9,30,744.0,69.0,3.9,10.0,333.0,236.47,167.17
2016,12,21,9,45,770.5,72.0,4.1,11.0,372.5,293.76,219.22
2016,12,21,10,0,797.0,75.0,4.3,12.0,412.0,353.49,273.29
2016,12,21,10,15,562.5,136.5,4.3,12.5,384.0,356.82,284.56
2016,12,21,10,30,328.0,198.0,4.3,13.0,356.0,329.95,267.18
2016,12,21,10,45,302.0,215.5,4.35,14.0,367.0,354.49,287.68
2016,12,21,11,0,276.0,233.0,4.4,15.0,378.0,376.36,305.02
2016,12,21,11,15,249.5,246.0,4.4,15.5,381.5,391.13,316.61
2016,12,21,11,30,223.0,259.0,4.4,16.0,385.0,389.73,315.12
2016,12,21,11,45,241.5,263.0,4.4,16.5,401.5,421.0,339.89
2016,12,21,12,0,260.0,267.0,4.4,17.0,418.0,469.56,377.5
2016,12,21,12,15,387.0,237.5,4.4,17.0,465.0,555.17,446.71
2016,12,21,12,30,514.0,208.0,4.4,17.0,512.0,667.71,534.66
2016,12,21,12,45,468.5,220.5,4.4,17.5,496.0,663.74,529.66
2016,12,21,13,0,423.0,233.0,4.4,18.0,480.0,655.31,521.84
2016,12,21,13,15,649.0,158.5,4.35,18.0,528.5,809.21,640.71
2016,12,21,13,30,875.0,84.0,4.3,18.0,577.0,938.02,732.71
2016,12,21,13,45,866.5,83.0,4.25,18.5,557.5,947.81,737.82
2016,12,21,14,0,858.0,82.0,4.2,19.0,538.0,965.79,749.71
2016,12,21,14,15,845.5,80.0,4.1,19.0,510.5,963.46,748.52
2016,12,21,14,30,833.0,78.0,4.0,19.0,483.0,957.49,745.07
2016,12,21,14,45,560.0,127.0,3.9,19.0,391.5,757.7,602.01
2016,12,21,15,0,287.0,176.0,3.8,19.0,300.0,516.09,417.43
2016,12,21,15,15,277.0,161.0,3.4,18.5,271.5,490.85,399.96
2016,12,21,15,30,267.0,146.0,3.0,18.0,243.0,464.48,380.27
2016,12,21,15,45,465.5,103.5,2.7,17.5,246.0,624.86,508.26
2016,12,21,16,0,664.0,61.0,2.4,17.0,249.0,762.93,609.75
2016,12,21,16,15,608.0,55.0,2.2,16.0,204.0,691.48,555.47
2016,12,21,16,30,552.0,49.0,2.0,15.0,159.0,620.17,500.22
2016,12,21,16,45,463.5,40.5,1.85,14.0,115.5,517.33,417.48
2016,12,21,17,0,375.0,32.0,1.7,13.0,72.0,418.51,329.59
2016,12,21,17,15,187.5,16.0,1.75,12.5,36.0,215.5,88.32
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,13.0,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,26.44,16.68
2016,12,22,8,15,418.0,41.5,4.55,7.5,106.0,34.18,24.91
2016,12,22,8,30,514.0,51.0,4.7,8.0,149.0,41.98,32.42
2016,12,22,8,45,577.0,57.0,4.9,8.5,194.5,70.36,41.48
2016,12,22,9,0,640.0,63.0,5.1,9.0,240.0,120.32,71.51
2016,12,22,9,15,679.0,68.0,5.05,9.5,283.5,173.07,113.19
2016,12,22,9,30,718.0,73.0,5.0,10.0,327.0,230.32,163.24
2016,12,22,9,45,745.0,76.0,5.0,10.5,366.5,288.45,216.35
2016,12,22,10,0,772.0,79.0,5.0,11.0,406.0,346.94,269.92
2016,12,22,10,15,791.0,82.0,4.85,11.5,440.0,404.51,321.96
2016,12,22,10,30,810.0,85.0,4.7,12.0,474.0,463.19,373.49
2016,12,22,10,45,824.0,86.5,4.6,12.5,502.0,518.7,421.06
2016,12,22,11,0,838.0,88.0,4.5,13.0,530.0,574.19,467.09
2016,12,22,11,15,846.5,89.0,4.4,13.5,550.0,625.51,508.41
2016,12,22,11,30,855.0,90.0,4.3,14.0,570.0,675.74,547.6
2016,12,22,11,45,874.5,85.0,4.2,14.5,585.5,719.67,581.32
2016,12,22,12,0,894.0,80.0,4.1,15.0,601.0,768.18,615.76
2016,12,22,12,15,895.5,80.5,4.0,15.0,605.5,807.44,643.79
2016,12,22,12,30,897.0,81.0,3.9,15.0,610.0,844.13,669.8
2016,12,22,12,45,893.5,81.5,3.85,15.5,605.5,873.81,689.57
2016,12,22,13,0,890.0,82.0,3.8,16.0,601.0,900.34,707.04
2016,12,22,13,15,886.0,81.0,3.75,16.0,589.5,921.38,721.96
2016,12,22,13,30,882.0,80.0,3.7,16.0,578.0,939.05,734.63
2016,12,22,13,45,874.0,79.5,3.65,16.0,558.5,950.1,742.77
2016,12,22,14,0,866.0,79.0,3.6,16.0,539.0,957.63,748.64
2016,12,22,14,15,854.5,77.5,3.55,16.0,512.5,968.74,757.24
2016,12,22,14,30,843.0,76.0,3.5,16.0,486.0,964.58,755.2
2016,12,22,14,45,820.0,75.0,3.45,16.0,451.5,946.07,743.26
2016,12,22,15,0,797.0,74.0,3.4,16.0,417.0,924.11,728.98
2016,12,22,15,15,772.5,71.0,3.1,15.5,378.0,894.8,708.95
2016,12,22,15,30,748.0,68.0,2.8,15.0,339.0,862.56,686.44
2016,12,22,15,45,709.0,64.5,2.55,14.5,295.5,812.83,650.91
2016,12,22,16,0,670.0,61.0,2.3,14.0,252.0,769.0,618.69
2016,12,22,16,15,614.5,55.5,2.1,13.0,206.5,698.68,566.44
2016,12,22,16,30,559.0,50.0,1.9,12.0,161.0,628.38,511.53
2016,12,22,16,45,466.0,41.5,1.7,11.5,117.0,521.28,423.91
2016,12,22,17,0,373.0,33.0,1.5,11.0,73.0,418.26,332.09
2016,12,22,17,15,186.5,16.5,1.55,10.5,36.5,216.64,99.73
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.0,2.6,9.5,14.0,10.68,0.0
2016,12,23,8,0,0.0,28.0,3.0,10.0,28.0,21.11,11.93
2016,12,23,8,15,3.0,47.5,3.2,10.5,48.0,35.04,25.35
2016,12,23,8,30,6.0,67.0,3.4,11.0,68.0,48.79,38.1
2016,12,23,8,45,14.5,85.5,3.6,11.5,89.0,63.11,48.45
2016,12,23,9,0,23.0,104.0,3.8,12.0,110.0,79.7,62.09
2016,12,23,9,15,28.5,121.5,3.85,12.5,131.0,96.87,76.31
2016,12,23,9,30,34.0,139.0,3.9,13.0,152.0,115.07,91.4
2016,12,23,9,45,38.0,155.0,3.95,13.5,170.5,132.7,106.03
2016,12,23,10,0,42.0,171.0,4.0,14.0,189.0,151.13,121.23
2016,12,23,10,15,21.0,160.5,4.0,14.5,169.5,133.56,106.75
2016,12,23,10,30,0.0,150.0,4.0,15.0,150.0,117.26,93.04
2016,12,23,10,45,1.0,158.5,4.0,16.0,159.0,125.14,99.04
2016,12,23,11,0,2.0,167.0,4.0,17.0,168.0,133.25,105.15
2016,12,23,11,15,1.0,165.0,4.05,17.0,165.5,131.48,103.53
2016,12,23,11,30,0.0,163.0,4.1,17.0,163.0,129.56,101.82
2016,12,23,11,45,5.0,182.5,4.15,17.5,185.5,150.34,118.61
2016,12,23,12,0,10.0,202.0,4.2,18.0,208.0,172.22,136.16
2016,12,23,12,15,10.5,203.5,4.2,18.0,209.5,175.19,138.52
2016,12,23,12,30,11.0,205.0,4.2,18.0,211.0,178.28,141.03
2016,12,23,12,45,44.0,235.0,4.2,18.5,261.0,254.99,203.37
2016,12,23,13,0,77.0,265.0,4.2,19.0,311.0,321.84,256.75
2016,12,23,13,15,90.5,263.0,4.15,19.0,315.5,338.06,270.01
2016,12,23,13,30,104.0,261.0,4.1,19.0,320.0,355.02,284.04
2016,12,23,13,45,57.0,223.5,4.1,19.5,255.5,271.98,217.04
2016,12,23,14,0,10.0,186.0,4.1,20.0,191.0,168.89,132.93
2016,12,23,14,15,347.0,153.0,3.95,20.0,322.0,554.5,447.4
2016,12,23,14,30,684.0,120.0,3.8,20.0,453.0,868.23,680.89
2016,12,23,14,45,663.0,116.0,3.65,20.0,421.0,847.94,664.56
2016,12,23,15,0,642.0,112.0,3.5,20.0,389.0,824.59,648.49
2016,12,23,15,15,613.0,107.0,3.05,19.5,351.5,789.24,623.2
2016,12,23,15,30,584.0,102.0,2.6,19.0,314.0,751.31,595.6
2016,12,23,15,45,544.5,94.5,2.2,19.0,273.0,698.08,555.28
2016,12,23,16,0,505.0,87.0,1.8,19.0,232.0,643.19,512.85
2016,12,23,16,15,446.5,77.5,1.55,18.0,189.0,563.14,452.88
2016,12,23,16,30,388.0,68.0,1.3,17.0,146.0,490.65,396.21
2016,12,23,16,45,304.0,54.5,1.1,16.5,105.5,391.35,315.46
2016,12,23,17,0,220.0,41.0,0.9,16.0,65.0,296.94,232.97
2016,12,23,17,15,110.0,20.5,0.9,15.5,32.5,155.66,75.15
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.0,12.6,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,56.0,25.18,14.61
2016,12,24,8,15,344.0,44.5,3.1,18.0,97.0,36.26,25.54
2016,12,24,8,30,439.0,56.0,3.2,18.0,138.0,45.45,34.08
2016,12,24,8,45,502.5,63.5,3.3,18.5,181.5,69.78,42.13
2016,12,24,9,0,566.0,71.0,3.4,19.0,225.0,116.35,68.8
2016,12,24,9,15,607.5,76.5,3.6,19.5,267.5,165.51,105.56
2016,12,24,9,30,649.0,82.0,3.8,20.0,310.0,219.55,150.41
2016,12,24,9,45,683.5,84.5,4.0,20.5,349.5,273.67,197.43
2016,12,24,10,0,718.0,87.0,4.2,21.0,389.0,331.25,247.58
2016,12,24,10,15,361.0,124.5,4.35,21.0,277.0,262.68,203.68
2016,12,24,10,30,4.0,162.0,4.5,21.0,165.0,128.8,100.16
2016,12,24,10,45,154.0,194.5,4.7,21.5,276.5,249.16,197.12
2016,12,24,11,0,304.0,227.0,4.9,22.0,388.0,384.52,304.29
2016,12,24,11,15,318.0,234.5,5.0,22.5,408.0,420.27,332.2
2016,12,24,11,30,332.0,242.0,5.1,23.0,428.0,456.94,360.7
2016,12,24,11,45,168.0,212.5,5.2,23.5,307.0,317.87,251.22
2016,12,24,12,0,4.0,183.0,5.3,24.0,186.0,150.77,115.84
2016,12,24,12,15,113.5,230.0,5.3,24.0,297.5,312.9,246.66
2016,12,24,12,30,223.0,277.0,5.3,24.0,409.0,460.78,362.66
2016,12,24,12,45,180.5,277.0,5.35,24.0,383.5,436.62,343.15
2016,12,24,13,0,138.0,277.0,5.4,24.0,358.0,409.33,321.5
2016,12,24,13,15,192.5,268.0,5.35,24.0,378.5,457.76,360.65
2016,12,24,13,30,247.0,259.0,5.3,24.0,399.0,508.1,400.85
2016,12,24,13,45,139.5,237.0,5.3,24.0,315.5,388.86,307.21
2016,12,24,14,0,32.0,215.0,5.3,24.0,232.0,242.36,189.97
2016,12,24,14,15,25.5,200.0,5.15,24.0,213.0,201.46,157.92
2016,12,24,14,30,19.0,185.0,5.0,24.0,194.0,182.19,142.65
2016,12,24,14,45,9.5,132.5,4.85,24.0,137.0,120.09,92.72
2016,12,24,15,0,0.0,80.0,4.7,24.0,80.0,61.57,44.94
2016,12,24,15,15,0.0,72.5,4.45,23.5,72.5,55.64,40.3
2016,12,24,15,30,0.0,65.0,4.2,23.0,65.0,49.83,35.69
2016,12,24,15,45,268.0,73.0,4.0,22.5,150.0,387.92,319.36
2016,12,24,16,0,536.0,81.0,3.8,22.0,235.0,667.0,535.49
2016,12,24,16,15,477.5,72.5,3.8,21.5,192.0,591.85,477.03
2016,12,24,16,30,419.0,64.0,3.8,21.0,149.0,512.95,415.06
2016,12,24,16,45,325.0,52.5,3.8,21.0,108.0,406.69,327.9
2016,12,24,17,0,231.0,41.0,3.8,21.0,67.0,306.15,240.09
2016,12,24,17,15,115.5,20.5,3.95,20.5,33.5,160.85,82.94
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,29.5,11.78,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,59.0,23.99,13.46
2016,12,25,8,15,426.5,38.0,6.5,19.0,101.5,31.41,21.23
2016,12,25,8,30,524.0,47.0,6.8,19.0,144.0,38.91,28.23
2016,12,25,8,45,582.5,53.5,7.1,19.5,189.0,63.74,35.84
2016,12,25,9,0,641.0,60.0,7.4,20.0,234.0,113.54,63.5
2016,12,25,9,15,679.5,64.0,7.6,20.5,277.5,165.16,102.1
2016,12,25,9,30,718.0,68.0,7.8,21.0,321.0,223.38,151.01
2016,12,25,9,45,741.0,72.5,8.0,21.5,359.5,279.37,200.82
2016,12,25,10,0,764.0,77.0,8.2,22.0,398.0,337.53,252.76
2016,12,25,10,15,472.0,146.0,8.25,22.0,350.0,324.25,251.98
2016,12,25,10,30,180.0,215.0,8.3,22.0,302.0,266.74,210.65
2016,12,25,10,45,108.0,215.0,8.35,22.5,268.5,243.71,192.63
2016,12,25,11,0,36.0,215.0,8.4,23.0,235.0,202.27,158.81
2016,12,25,11,15,18.0,188.5,8.3,23.0,198.5,161.75,126.04
2016,12,25,11,30,0.0,162.0,8.2,23.0,162.0,128.66,98.99
2016,12,25,11,45,11.0,193.0,8.1,23.5,199.5,163.67,127.06
2016,12,25,12,0,22.0,224.0,8.0,24.0,237.0,200.97,156.72
2016,12,25,12,15,19.0,220.0,7.85,24.0,231.0,196.86,153.32
2016,12,25,12,30,16.0,216.0,7.7,24.0,225.0,192.47,149.74
2016,12,25,12,45,406.0,165.0,7.55,24.0,402.5,549.21,439.67
2016,12,25,13,0,796.0,114.0,7.4,24.0,580.0,860.9,676.97
2016,12,25,13,15,791.5,113.5,7.15,24.0,569.5,880.98,689.96
2016,12,25,13,30,787.0,113.0,6.9,24.0,559.0,897.85,701.72
2016,12,25,13,45,779.5,111.0,6.65,24.0,540.5,906.93,707.89
2016,12,25,14,0,772.0,109.0,6.4,24.0,522.0,919.85,716.92
2016,12,25,14,15,759.0,107.0,6.15,24.0,496.0,917.19,714.77
2016,12,25,14,30,746.0,105.0,5.9,24.0,470.0,911.14,710.36
2016,12,25,14,45,697.0,110.5,5.7,24.0,433.5,875.19,684.74
2016,12,25,15,0,648.0,116.0,5.5,24.0,397.0,835.28,656.31
2016,12,25,15,15,618.0,111.0,5.2,23.5,359.5,799.03,631.11
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,760.1,603.54
2016,12,25,15,45,529.5,102.0,4.6,23.0,278.5,685.66,547.74
2016,12,25,16,0,471.0,98.0,4.3,23.0,235.0,620.04,497.72
2016,12,25,16,15,409.0,87.5,4.05,22.5,191.5,542.58,438.35
2016,12,25,16,30,347.0,77.0,3.8,22.0,148.0,466.51,377.8
2016,12,25,16,45,251.5,62.5,3.55,21.5,107.0,357.06,287.48
2016,12,25,17,0,156.0,48.0,3.3,21.0,66.0,237.2,185.59
2016,12,25,17,15,78.0,24.0,3.3,20.5,33.0,120.61,64.98
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,18.5,28.5,12.6,0.0
2016,12,26,8,0,289.0,31.0,2.6,19.0,57.0,25.54,14.64
2016,12,26,8,15,388.5,41.0,2.6,19.5,99.0,33.66,23.12
2016,12,26,8,30,488.0,51.0,2.6,20.0,141.0,41.83,30.65
2016,12,26,8,45,554.5,57.0,2.65,20.5,186.0,64.08,37.17
2016,12,26,9,0,621.0,63.0,2.7,21.0,231.0,112.53,63.28
2016,12,26,9,15,661.0,67.5,2.8,21.5,274.5,163.61,100.71
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,219.33,146.53
2016,12,26,9,45,407.0,127.5,3.0,22.5,274.0,225.6,165.39
2016,12,26,10,0,113.0,183.0,3.1,23.0,230.0,189.26,145.79
2016,12,26,10,15,83.0,192.5,3.2,23.0,229.0,188.96,146.71
2016,12,26,10,30,53.0,202.0,3.3,23.0,228.0,190.35,148.34
2016,12,26,10,45,113.0,222.0,3.4,23.5,281.0,252.09,196.95
2016,12,26,11,0,173.0,242.0,3.5,24.0,334.0,313.24,244.73
2016,12,26,11,15,231.5,246.0,3.5,24.0,373.0,365.11,285.6
2016,12,26,11,30,290.0,250.0,3.5,24.0,412.0,435.66,340.29
2016,12,26,11,45,160.5,242.5,3.55,24.5,332.5,341.26,266.41
2016,12,26,12,0,31.0,235.0,3.6,25.0,253.0,232.44,179.6
2016,12,26,12,15,62.5,254.5,3.5,25.0,291.5,280.74,218.03
2016,12,26,12,30,94.0,274.0,3.4,25.0,330.0,332.68,258.57
2016,12,26,12,45,234.0,260.5,3.35,25.5,398.0,463.5,360.48
2016,12,26,13,0,374.0,247.0,3.3,26.0,466.0,604.85,466.35
2016,12,26,13,15,205.5,240.5,3.15,26.0,360.5,437.42,339.26
2016,12,26,13,30,37.0,234.0,3.0,26.0,255.0,259.75,200.22
2016,12,26,13,45,113.0,240.5,2.95,26.0,301.5,367.04,285.47
2016,12,26,14,0,189.0,247.0,2.9,26.0,348.0,456.29,354.78
2016,12,26,14,15,486.5,168.5,2.65,25.5,412.0,709.86,547.9
2016,12,26,14,30,784.0,90.0,2.4,25.0,476.0,923.09,695.04
2016,12,26,14,45,762.0,88.5,2.2,25.0,443.0,905.06,680.27
2016,12,26,15,0,740.0,87.0,2.0,25.0,410.0,890.82,670.28
2016,12,26,15,15,714.0,83.5,1.7,24.5,371.5,860.44,649.4
2016,12,26,15,30,688.0,80.0,1.4,24.0,333.0,827.4,626.34
2016,12,26,15,45,644.0,76.5,1.15,24.0,290.5,774.36,588.35
2016,12,26,16,0,600.0,73.0,0.9,24.0,248.0,719.66,548.42
2016,12,26,16,15,542.5,66.0,0.75,23.5,203.5,646.53,496.38
2016,12,26,16,30,485.0,59.0,0.6,23.0,159.0,573.33,442.06
2016,12,26,16,45,390.5,49.5,0.5,22.5,116.5,464.74,359.49
2016,12,26,17,0,296.0,40.0,0.4,22.0,74.0,359.91,274.48
2016,12,26,17,15,148.0,20.0,0.4,21.5,37.0,187.96,107.79
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,12,27,8,0,0.0,10.0,2.2,14.0,10.0,7.58,0.46
2016,12,27,8,15,0.0,19.0,2.2,14.0,19.0,14.45,6.97
2016,12,27,8,30,0.0,28.0,2.2,14.0,28.0,21.34,13.32
2016,12,27,8,45,0.0,37.0,2.2,14.5,37.0,28.24,18.55
2016,12,27,9,0,0.0,46.0,2.2,15.0,46.0,35.17,24.51
2016,12,27,9,15,0.0,55.5,2.15,15.5,55.5,42.49,30.71
2016,12,27,9,30,0.0,65.0,2.1,16.0,65.0,49.83,36.83
2016,12,27,9,45,0.0,73.5,2.05,16.5,73.5,56.42,42.23
2016,12,27,10,0,0.0,82.0,2.0,17.0,82.0,63.0,47.56
2016,12,27,10,15,33.5,144.0,2.0,17.5,160.5,129.05,101.61
2016,12,27,10,30,67.0,206.0,2.0,18.0,239.0,199.85,158.56
2016,12,27,10,45,46.0,205.5,2.0,18.5,228.5,194.57,153.97
2016,12,27,11,0,25.0,205.0,2.0,19.0,218.0,177.97,140.22
2016,12,27,11,15,189.0,221.0,2.0,19.0,326.5,315.38,251.02
2016,12,27,11,30,353.0,237.0,2.0,19.0,435.0,463.66,366.52
2016,12,27,11,45,227.0,254.0,2.0,19.0,382.5,398.72,315.19
2016,12,27,12,0,101.0,271.0,2.0,19.0,330.0,320.67,253.19
2016,12,27,12,15,205.0,267.5,1.95,19.0,388.5,422.38,334.06
2016,12,27,12,30,309.0,264.0,1.9,19.0,447.0,534.41,419.66
2016,12,27,12,45,202.5,268.0,1.85,19.5,388.0,444.29,349.02
2016,12,27,13,0,96.0,272.0,1.8,20.0,329.0,345.43,271.28
2016,12,27,13,15,306.5,235.0,1.75,20.0,410.5,544.51,427.49
2016,12,27,13,30,517.0,198.0,1.7,20.0,492.0,735.06,567.97
2016,12,27,13,45,326.0,223.0,1.65,20.0,406.5,572.63,446.43
2016,12,27,14,0,135.0,248.0,1.6,20.0,321.0,404.58,317.85
2016,12,27,14,15,414.5,184.5,1.55,20.0,392.0,657.13,513.85
2016,12,27,14,30,694.0,121.0,1.5,20.0,463.0,878.76,669.49
2016,12,27,14,45,678.5,115.5,1.5,20.0,431.5,862.65,657.17
2016,12,27,15,0,663.0,110.0,1.5,20.0,400.0,843.44,645.56
2016,12,27,15,15,634.5,105.0,1.45,19.5,362.0,808.92,623.88
2016,12,27,15,30,606.0,100.0,1.4,19.0,324.0,771.77,600.08
2016,12,27,15,45,565.0,93.5,1.35,19.0,282.5,718.32,562.9
2016,12,27,16,0,524.0,87.0,1.3,19.0,241.0,663.13,523.49
2016,12,27,16,15,466.5,78.0,1.15,18.5,197.5,583.29,464.4
2016,12,27,16,30,409.0,69.0,1.0,18.0,154.0,511.87,409.36
2016,12,27,16,45,324.5,56.5,0.9,18.0,113.0,412.8,330.03
2016,12,27,17,0,240.0,44.0,0.8,18.0,72.0,318.54,249.85
2016,12,27,17,15,135.0,26.5,0.8,17.5,41.0,193.31,118.26
2016,12,27,17,30,30.0,9.0,0.8,17.0,10.0,31.04,0.0
2016,12,27,17,45,15.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,1.0,15.0,3.35,17.5,15.0,11.8,0.0
2016,12,28,8,0,2.0,30.0,3.7,18.0,30.0,22.33,11.99
2016,12,28,8,15,27.0,51.0,3.9,18.5,56.0,37.06,26.08
2016,12,28,8,30,52.0,72.0,4.1,19.0,82.0,51.46,39.1
2016,12,28,8,45,71.5,93.0,4.3,19.5,110.5,68.43,50.41
2016,12,28,9,0,91.0,114.0,4.5,20.0,139.0,92.65,68.27
2016,12,28,9,15,113.5,130.5,4.55,20.5,166.5,117.23,87.04
2016,12,28,9,30,136.0,147.0,4.6,21.0,194.0,144.75,108.88
2016,12,28,9,45,211.0,159.0,4.7,21.5,243.0,186.08,140.72
2016,12,28,10,0,286.0,171.0,4.8,22.0,292.0,241.55,184.86
2016,12,28,10,15,279.5,192.5,4.8,22.5,318.5,277.81,215.34
2016,12,28,10,30,273.0,214.0,4.8,23.0,345.0,313.73,244.85
2016,12,28,10,45,166.5,221.0,4.85,23.5,302.5,277.19,217.12
2016,12,28,11,0,60.0,228.0,4.9,24.0,260.0,226.83,177.02
2016,12,28,11,15,158.5,241.5,4.9,24.0,329.5,315.65,247.93
2016,12,28,11,30,257.0,255.0,4.9,24.0,399.0,417.55,327.93
2016,12,28,11,45,341.0,244.0,4.9,24.5,440.0,482.56,378.39
2016,12,28,12,0,425.0,233.0,4.9,25.0,481.0,568.89,443.98
2016,12,28,12,15,571.5,188.5,4.85,25.0,525.5,663.17,516.8
2016,12,28,12,30,718.0,144.0,4.8,25.0,570.0,773.06,599.07
2016,12,28,12,45,737.5,135.0,4.75,25.0,570.5,809.14,624.07
2016,12,28,13,0,757.0,126.0,4.7,25.0,571.0,843.31,648.03
2016,12,28,13,15,583.5,177.5,4.6,25.0,517.0,755.84,584.89
2016,12,28,13,30,410.0,229.0,4.5,25.0,463.0,646.39,502.48
2016,12,28,13,45,258.5,238.0,4.4,25.5,384.0,525.36,409.48
2016,12,28,14,0,107.0,247.0,4.3,26.0,305.0,353.31,275.69
2016,12,28,14,15,291.5,211.0,4.1,25.5,357.5,543.34,426.46
2016,12,28,14,30,476.0,175.0,3.9,25.0,410.0,714.65,557.23
2016,12,28,14,45,402.0,175.5,3.75,25.0,365.0,647.27,506.29
2016,12,28,15,0,328.0,176.0,3.6,25.0,320.0,555.54,438.29
2016,12,28,15,15,492.0,132.0,3.2,24.5,326.0,690.4,542.36
2016,12,28,15,30,656.0,88.0,2.8,24.0,332.0,806.85,625.56
2016,12,28,15,45,622.0,82.0,2.4,24.0,291.0,760.66,590.22
2016,12,28,16,0,588.0,76.0,2.0,24.0,250.0,712.64,554.0
2016,12,28,16,15,533.5,68.5,1.8,23.0,206.0,641.92,503.41
2016,12,28,16,30,479.0,61.0,1.6,22.0,162.0,570.99,450.33
2016,12,28,16,45,400.0,50.5,1.45,21.5,120.0,475.26,375.1
2016,12,28,17,0,321.0,40.0,1.3,21.0,78.0,382.36,297.4
2016,12,28,17,15,194.0,25.5,1.35,20.5,45.0,241.3,153.16
2016,12,28,17,30,67.0,11.0,1.4,20.0,12.0,62.24,0.0
2016,12,28,17,45,33.5,5.5,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,92.5,15.0,5.4,10.0,23.0,11.8,0.0
2016,12,29,8,0,185.0,30.0,5.4,10.0,46.0,22.75,12.75
2016,12,29,8,15,225.0,47.0,5.5,10.0,79.0,35.15,25.36
2016,12,29,8,30,265.0,64.0,5.6,10.0,112.0,47.24,36.78
2016,12,29,8,45,289.5,80.0,5.7,10.5,146.0,66.34,47.08
2016,12,29,9,0,314.0,96.0,5.8,11.0,180.0,102.38,70.26
2016,12,29,9,15,324.0,112.5,5.95,11.0,213.0,137.6,98.25
2016,12,29,9,30,334.0,129.0,6.1,11.0,246.0,175.56,131.25
2016,12,29,9,45,337.5,146.0,6.3,11.5,275.5,213.63,165.41
2016,12,29,10,0,341.0,163.0,6.5,12.0,305.0,252.37,200.18
2016,12,29,10,15,248.0,189.0,6.45,12.0,297.0,261.9,212.07
2016,12,29,10,30,155.0,215.0,6.4,12.0,289.0,253.57,207.31
2016,12,29,10,45,155.0,228.5,6.4,12.0,306.5,277.6,227.93
2016,12,29,11,0,155.0,242.0,6.4,12.0,324.0,301.8,248.38
2016,12,29,11,15,183.0,251.0,6.35,12.0,351.5,338.84,279.45
2016,12,29,11,30,211.0,260.0,6.3,12.0,379.0,378.58,312.58
2016,12,29,11,45,215.5,266.0,6.3,12.5,390.0,401.48,330.97
2016,12,29,12,0,220.0,272.0,6.3,13.0,401.0,424.48,349.28
2016,12,29,12,15,366.0,241.0,6.2,13.0,457.5,536.96,442.59
2016,12,29,12,30,512.0,210.0,6.1,13.0,514.0,661.96,543.76
2016,12,29,12,45,472.5,221.5,6.1,13.5,501.0,662.86,542.7
2016,12,29,13,0,433.0,233.0,6.1,14.0,488.0,659.64,538.8
2016,12,29,13,15,435.0,227.0,6.0,14.0,479.5,672.65,549.45
2016,12,29,13,30,437.0,221.0,5.9,14.0,471.0,683.79,558.62
2016,12,29,13,45,298.0,235.5,5.8,14.0,403.5,559.8,459.38
2016,12,29,14,0,159.0,250.0,5.7,14.0,336.0,429.64,352.98
2016,12,29,14,15,159.0,237.5,5.65,14.0,320.0,422.06,347.98
2016,12,29,14,30,159.0,225.0,5.6,14.0,304.0,413.8,342.15
2016,12,29,14,45,348.0,180.0,5.55,14.0,338.0,574.73,477.61
2016,12,29,15,0,537.0,135.0,5.5,14.0,372.0,737.1,608.2
2016,12,29,15,15,676.5,100.5,5.25,13.5,371.5,845.73,692.11
2016,12,29,15,30,816.0,66.0,5.0,13.0,371.0,929.18,755.39
2016,12,29,15,45,784.5,62.0,4.8,13.0,326.5,886.03,722.39
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,840.46,687.52
2016,12,29,16,15,702.5,53.0,4.15,12.0,234.5,773.53,635.84
2016,12,29,16,30,652.0,48.0,3.7,11.0,187.0,705.61,581.97
2016,12,29,16,45,569.0,41.0,3.3,10.5,140.0,605.74,499.04
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,520.07,421.68
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,285.8,196.89
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.18,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,5.0,0.85,7.5,5.0,3.78,0.0
2016,12,30,8,30,0.0,7.0,0.9,8.0,7.0,5.3,0.0
2016,12,30,8,45,0.0,10.0,1.0,8.5,10.0,7.58,1.01
2016,12,30,9,0,0.0,13.0,1.1,9.0,13.0,9.87,3.03
2016,12,30,9,15,0.0,15.0,1.35,9.5,15.0,11.4,4.36
2016,12,30,9,30,0.0,17.0,1.6,10.0,17.0,12.93,5.67
2016,12,30,9,45,0.0,69.5,1.85,10.5,69.5,53.32,40.65
2016,12,30,10,0,0.0,122.0,2.1,11.0,122.0,93.99,75.18
2016,12,30,10,15,4.5,145.5,2.2,11.0,147.5,114.68,92.39
2016,12,30,10,30,9.0,169.0,2.3,11.0,173.0,136.41,110.42
2016,12,30,10,45,28.5,196.0,2.4,11.0,210.5,176.9,144.02
2016,12,30,11,0,48.0,223.0,2.5,11.0,248.0,215.16,175.59
2016,12,30,11,15,24.0,164.5,2.55,11.0,177.0,152.14,123.26
2016,12,30,11,30,0.0,106.0,2.6,11.0,106.0,82.16,64.27
2016,12,30,11,45,7.0,158.0,2.7,11.0,162.0,130.33,104.87
2016,12,30,12,0,14.0,210.0,2.8,11.0,218.0,181.82,147.61
2016,12,30,12,15,27.5,230.0,2.85,11.0,246.5,212.18,172.84
2016,12,30,12,30,41.0,250.0,2.9,11.0,275.0,262.55,214.25
2016,12,30,12,45,55.5,257.5,2.95,11.0,291.0,287.3,234.73
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,313.54,256.48
2016,12,30,13,15,35.0,194.0,3.0,10.5,215.0,209.53,171.5
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,97.39,77.27
2016,12,30,13,45,0.0,125.0,3.05,10.0,125.0,99.51,79.28
2016,12,30,14,0,0.0,127.0,3.1,10.0,127.0,101.8,81.32
2016,12,30,14,15,0.0,111.5,3.1,10.0,111.5,88.32,70.03
2016,12,30,14,30,0.0,96.0,3.1,10.0,96.0,74.91,58.76
2016,12,30,14,45,0.0,57.0,3.1,10.0,57.0,43.68,32.11
2016,12,30,15,0,0.0,18.0,3.1,10.0,18.0,13.72,6.27
2016,12,30,15,15,0.0,16.5,3.05,10.0,16.5,12.57,5.29
2016,12,30,15,30,0.0,15.0,3.0,10.0,15.0,11.41,4.31
2016,12,30,15,45,0.0,13.0,3.0,10.0,13.0,9.88,2.99
2016,12,30,16,0,0.0,11.0,3.0,10.0,11.0,8.35,1.65
2016,12,30,16,15,0.0,9.0,2.75,9.5,9.0,6.83,0.32
2016,12,30,16,30,0.0,7.0,2.5,9.0,7.0,5.3,0.0
2016,12,30,16,45,0.0,5.0,2.3,9.0,5.0,3.78,0.0
2016,12,30,17,0,0.0,3.0,2.1,9.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,2.15,9.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
